ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 00:00,2,0.000,ALERT,213.74,300.87,60.012,1551848404,"201051344000579","174011545737251",0.00,-16.00,0,296.96,302.37,0.0,0.0,0.000,1232777.6,1232777.6,10338,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551848407,259930.00
03/06/2019 00:00,2,0.000,ALERT,212.83,298.47,60.017,1551848404,"201051344001025","174011545737251",0.00,-18.00,0,295.46,301.47,0.0,0.0,0.000,1216970.3,1216970.3,18263,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848408,259931.00
03/06/2019 00:00,2,0.000,ALERT,213.06,299.07,60.043,1551848404,"201051344001093","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1201050.7,1201050.7,18276,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848410,259932.00
03/06/2019 00:00,2,0.000,ALERT,213.51,300.27,60.017,1551848404,"201051344000458","174011545737251",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,1217697.9,1217697.9,10085,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848412,259933.00
03/06/2019 00:00,2,0.000,ALERT,213.06,299.37,60.012,1551848404,"201051344000890","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1213897.9,1213897.9,18210,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848414,259934.00
03/06/2019 00:00,2,0.000,ALERT,213.29,299.97,60.017,1551848404,"201051344000988","174011545737251",0.00,-15.00,0,293.66,300.87,0.0,0.0,0.000,946102.8,946102.8,10448,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848416,259935.00
03/06/2019 00:00,2,0.000,ALERT,213.74,300.27,60.006,1551848404,"201051344000582","174011545737251",0.00,-18.00,0,296.96,301.47,0.0,0.0,0.000,1193507.9,1193507.9,18184,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848417,259936.00
03/06/2019 00:00,2,0.000,ALERT,213.51,300.57,60.012,1551848404,"201051344000868","174011545737251",0.00,-15.00,0,296.66,302.07,0.0,0.0,0.000,1203142.0,1203142.0,42125,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848419,259937.00
03/06/2019 00:00,2,0.000,ALERT,213.96,300.57,60.006,1551848404,"201051344000576","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1221292.5,1221292.5,14162,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848421,259938.00
03/06/2019 00:00,2,0.000,ALERT,213.74,300.27,60.001,1551848404,"201051344001158","174011545737251",0.00,-17.00,0,295.76,301.17,0.0,0.0,0.000,1197993.8,1197993.8,10391,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551848423,259939.00
03/06/2019 00:00,2,0.000,ALERT,213.29,298.47,59.990,1551848404,"201051344000917","174011545737251",0.00,-14.00,0,294.86,300.27,0.0,0.0,0.000,1211214.4,1211214.4,18053,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551848425,259940.00
03/06/2019 00:00,2,0.000,ALERT,213.29,298.77,60.017,1551848404,"201051344000417","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,979563.6,979563.6,18296,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848427,259941.00
03/06/2019 00:00,2,0.000,ALERT,213.29,298.77,60.059,1551848404,"201051344000685","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1215800.3,1215800.3,18264,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848428,259942.00
03/06/2019 00:00,2,0.000,ALERT,213.06,298.17,60.001,1551848404,"201051344000651","174011545737251",0.00,-19.00,0,295.46,300.27,0.0,0.0,0.000,1208515.9,1208515.9,18248,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848430,259943.00
03/06/2019 00:00,2,0.000,ALERT,213.29,300.27,60.022,1551848404,"201051344000594","174011545737251",0.00,-16.00,0,295.76,301.47,0.0,0.0,0.000,1222999.7,1222999.7,42081,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848432,259944.00
03/06/2019 00:00,2,0.000,ALERT,213.96,300.27,60.043,1551848404,"201051344000469","174011545737251",0.00,-16.00,0,295.46,301.17,0.0,0.0,0.000,1203573.0,1203573.0,10375,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551848434,259945.00
03/06/2019 00:00,2,0.000,ALERT,213.29,299.07,60.033,1551848404,"201051344000585","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1222790.4,1222790.4,18302,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848436,259946.00
03/06/2019 00:00,2,0.000,ALERT,214.19,299.67,60.017,1551848404,"201051344000853","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1225120.6,1225120.6,9973,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551848438,259947.00
03/06/2019 00:00,2,0.000,ALERT,213.29,299.07,60.001,1551848404,"201051344001145","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1224059.5,1224059.5,18213,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848439,259948.00
03/06/2019 00:00,2,0.000,ALERT,213.06,299.07,60.012,1551848404,"201051344000438","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1216825.9,1216825.9,18261,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848441,259949.00
03/06/2019 00:00,2,0.000,ALERT,212.61,298.77,60.006,1551848404,"201051344001135","174011545737251",0.00,-17.00,0,296.36,301.47,0.0,0.0,0.000,1204068.6,1204068.6,18216,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848443,259950.00
03/06/2019 00:00,2,0.000,ALERT,213.51,299.67,59.964,1551848404,"201051344000983","174011545737251",0.00,-15.00,0,296.36,301.77,0.0,0.0,0.000,1223483.6,1223483.6,9980,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848445,259951.00
03/06/2019 00:00,2,0.000,ALERT,213.06,298.17,60.017,1551848404,"201051344001203","174011545737251",0.00,-18.00,0,295.76,302.07,0.0,0.0,0.000,1212747.3,1212747.3,18264,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848447,259952.00
03/06/2019 00:00,2,0.000,ALERT,213.06,299.07,60.006,1551848404,"201051344001230","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1208619.9,1208619.9,18069,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848448,259953.00
03/06/2019 00:00,2,0.000,ALERT,212.61,298.47,60.012,1551848404,"201051344000646","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1202031.7,1202031.7,18229,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848450,259954.00
03/06/2019 00:00,2,0.000,ALERT,213.74,298.77,60.012,1551848404,"201051344000867","174011545737251",0.00,-13.00,0,295.46,301.47,0.0,0.0,0.000,1201603.4,1201603.4,42151,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848452,259955.00
03/06/2019 00:00,2,0.000,ALERT,214.19,299.37,60.006,1551848404,"201051344000633","174011545737251",0.00,-16.00,0,294.56,300.87,0.0,0.0,0.000,1200330.9,1200330.9,42207,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848454,259956.00
03/06/2019 00:00,2,0.000,ALERT,212.38,298.47,60.006,1551848404,"201051344000955","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1221475.1,1221475.1,18255,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848456,259957.00
03/06/2019 00:00,2,0.000,ALERT,213.51,298.47,60.028,1551848404,"201051344000648","174011545737251",0.00,-17.00,0,295.16,301.17,0.0,0.0,0.000,1213637.5,1213637.5,41711,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551848458,259958.00
03/06/2019 00:00,2,0.000,ALERT,213.96,299.67,60.033,1551848404,"201051344000645","174011545737251",0.00,-15.00,0,296.06,301.47,0.0,0.0,0.000,1218652.6,1218652.6,41671,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848460,259959.00
03/06/2019 00:00,2,0.000,ALERT,213.51,299.97,59.990,1551848404,"201051344000569","174011545737251",0.00,-16.00,0,296.66,302.37,0.0,0.0,0.000,1234546.9,1234546.9,9895,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551848461,259960.00
03/06/2019 00:00,2,0.000,ALERT,213.96,299.07,59.996,1551848404,"179051228000119","174011545737251",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,22636.5,22636.5,9969,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551848463,259961.00
03/06/2019 00:15,2,0.000,ALERT,213.74,300.57,60.006,1551849304,"201051344000579","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1232777.6,1232777.6,10340,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849306,259962.00
03/06/2019 00:15,2,0.000,ALERT,213.29,298.17,59.959,1551849304,"201051344001025","174011545737251",0.00,-18.00,0,296.06,301.17,0.0,0.0,0.000,1216970.3,1216970.3,18265,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849308,259963.00
03/06/2019 00:15,2,0.000,ALERT,213.29,298.77,59.980,1551849304,"201051344001093","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1201050.7,1201050.7,18278,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551849310,259964.00
03/06/2019 00:15,2,0.000,ALERT,213.51,299.67,59.996,1551849304,"201051344000458","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1217697.9,1217697.9,10087,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849312,259965.00
03/06/2019 00:15,2,0.000,ALERT,213.29,299.37,60.001,1551849304,"201051344000890","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1213897.9,1213897.9,18212,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551849314,259966.00
03/06/2019 00:15,2,0.000,ALERT,213.29,299.37,60.006,1551849304,"201051344000988","174011545737251",0.00,-16.00,0,295.46,301.17,0.0,0.0,0.000,946102.8,946102.8,10450,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551849315,259967.00
03/06/2019 00:15,2,0.000,ALERT,213.96,299.97,59.996,1551849304,"201051344000582","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1193507.9,1193507.9,18186,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551849317,259968.00
03/06/2019 00:15,2,0.000,ALERT,213.51,300.27,60.001,1551849304,"201051344000868","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1203142.0,1203142.0,42127,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849319,259969.00
03/06/2019 00:15,2,0.000,ALERT,213.96,300.27,60.022,1551849304,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1221292.5,1221292.5,14164,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551849321,259970.00
03/06/2019 00:15,2,0.000,ALERT,213.74,299.67,59.996,1551849304,"201051344001158","174011545737251",0.00,-18.00,0,297.57,301.47,0.0,0.0,0.000,1197993.8,1197993.8,10393,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849323,259971.00
03/06/2019 00:15,2,0.000,ALERT,213.51,298.47,59.990,1551849304,"201051344000917","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1211214.4,1211214.4,18055,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849324,259972.00
03/06/2019 00:15,2,0.000,ALERT,213.74,298.47,60.001,1551849304,"201051344000417","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,979563.6,979563.6,18298,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551849326,259973.00
03/06/2019 00:15,2,0.000,ALERT,213.74,298.77,59.996,1551849304,"201051344000685","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1215800.3,1215800.3,18266,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849328,259974.00
03/06/2019 00:15,2,0.000,ALERT,213.51,298.17,60.001,1551849304,"201051344000651","174011545737251",0.00,-19.00,0,296.06,299.97,0.0,0.0,0.000,1208515.9,1208515.9,18250,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849330,259975.00
03/06/2019 00:15,2,0.000,ALERT,213.29,300.27,59.996,1551849304,"201051344000594","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1222999.7,1222999.7,42083,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849332,259976.00
03/06/2019 00:15,2,0.000,ALERT,213.74,299.97,60.001,1551849304,"201051344000469","174011545737251",0.00,-17.00,0,296.66,301.47,0.0,0.0,0.000,1203573.0,1203573.0,10377,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849334,259977.00
03/06/2019 00:15,2,0.000,ALERT,213.51,299.37,59.996,1551849304,"201051344000585","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1222790.4,1222790.4,18304,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551849336,259978.00
03/06/2019 00:15,2,0.000,ALERT,214.19,299.37,59.996,1551849304,"201051344000853","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1225120.6,1225120.6,9975,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849338,259979.00
03/06/2019 00:15,2,0.000,ALERT,213.74,299.07,60.012,1551849304,"201051344001145","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1224059.5,1224059.5,18215,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849339,259980.00
03/06/2019 00:15,2,0.000,ALERT,213.06,298.17,59.996,1551849304,"201051344000438","174011545737251",0.00,-18.00,0,296.96,300.57,0.0,0.0,0.000,1216825.9,1216825.9,18263,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849341,259981.00
03/06/2019 00:15,2,0.000,ALERT,213.06,299.07,60.006,1551849304,"201051344001135","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1204068.6,1204068.6,18218,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849343,259982.00
03/06/2019 00:15,2,0.000,ALERT,213.51,299.67,60.001,1551849304,"201051344000983","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1223483.6,1223483.6,9982,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551849345,259983.00
03/06/2019 00:15,2,0.000,ALERT,213.51,298.47,59.964,1551849304,"201051344001203","174011545737251",0.00,-18.00,0,296.36,301.77,0.0,0.0,0.000,1212747.3,1212747.3,18266,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849347,259984.00
03/06/2019 00:15,2,0.000,ALERT,213.29,299.07,59.990,1551849304,"201051344001230","174011545737251",0.00,-17.00,0,297.26,300.57,0.0,0.0,0.000,1208619.9,1208619.9,18071,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849348,259985.00
03/06/2019 00:15,2,0.000,ALERT,213.06,298.77,59.990,1551849304,"201051344000646","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1202031.7,1202031.7,18231,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849350,259986.00
03/06/2019 00:15,2,0.000,ALERT,213.74,298.47,60.012,1551849304,"201051344000867","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1201603.4,1201603.4,42153,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849352,259987.00
03/06/2019 00:15,2,0.000,ALERT,214.19,299.07,59.996,1551849304,"201051344000633","174011545737251",0.00,-16.00,0,295.46,301.17,0.0,0.0,0.000,1200330.9,1200330.9,42209,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849354,259988.00
03/06/2019 00:15,2,0.000,ALERT,212.83,298.47,60.001,1551849304,"201051344000955","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1221475.1,1221475.1,18257,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849356,259989.00
03/06/2019 00:15,2,0.000,ALERT,213.51,298.47,60.001,1551849304,"201051344000648","174011545737251",0.00,-18.00,0,296.36,301.47,0.0,0.0,0.000,1213637.5,1213637.5,41713,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551849358,259990.00
03/06/2019 00:15,2,0.000,ALERT,213.96,299.37,59.996,1551849304,"201051344000645","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1218652.6,1218652.6,41673,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551849360,259991.00
03/06/2019 00:15,2,0.000,ALERT,213.51,299.97,59.985,1551849304,"201051344000569","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1234546.9,1234546.9,9897,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551849361,259992.00
03/06/2019 00:15,2,0.000,ALERT,213.96,299.07,59.959,1551849304,"179051228000119","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,22636.5,22636.5,9971,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551849363,259993.00
03/06/2019 00:30,2,0.000,ALERT,212.16,298.47,59.996,1551850204,"201051344000579","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1232777.6,1232777.6,10342,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551850207,259994.00
03/06/2019 00:30,2,0.000,ALERT,211.93,296.36,60.054,1551850204,"201051344001025","174011545737251",0.00,-18.00,0,294.86,304.48,0.0,0.0,0.000,1216970.3,1216970.3,18267,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850209,259995.00
03/06/2019 00:30,2,0.000,ALERT,211.93,297.26,59.996,1551850204,"201051344001093","174011545737251",0.00,-15.00,0,295.16,303.28,0.0,0.0,0.000,1201050.7,1201050.7,18280,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551850210,259996.00
03/06/2019 00:30,2,0.000,ALERT,211.93,297.87,59.996,1551850204,"201051344000458","174011545737251",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,1217697.9,1217697.9,10089,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850212,259997.00
03/06/2019 00:30,2,0.000,ALERT,211.93,297.57,60.001,1551850204,"201051344000890","174011545737251",0.00,-16.00,0,296.06,305.08,0.0,0.0,0.000,1213897.9,1213897.9,18214,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850214,259998.00
03/06/2019 00:30,2,0.000,ALERT,211.93,297.57,60.028,1551850204,"201051344000988","174011545737251",0.00,-15.00,0,294.26,300.87,0.0,0.0,0.000,946102.8,946102.8,10452,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850216,259999.00
03/06/2019 00:30,2,0.000,ALERT,212.38,298.17,60.054,1551850204,"201051344000582","174011545737251",0.00,-19.00,0,296.36,304.48,0.0,0.0,0.000,1193507.9,1193507.9,18188,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850218,260000.00
03/06/2019 00:30,2,0.000,ALERT,212.16,298.47,59.985,1551850204,"201051344000868","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1203142.0,1203142.0,42129,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850220,260001.00
03/06/2019 00:30,2,0.000,ALERT,212.61,298.47,59.969,1551850204,"201051344000576","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1221292.5,1221292.5,14166,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850221,260002.00
03/06/2019 00:30,2,0.000,ALERT,212.16,297.87,59.996,1551850204,"201051344001158","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1197993.8,1197993.8,10395,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850223,260003.00
03/06/2019 00:30,2,0.000,ALERT,212.38,296.96,60.043,1551850204,"201051344000917","174011545737251",0.00,-15.00,0,294.26,302.98,0.0,0.0,0.000,1211214.4,1211214.4,18057,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551850225,260004.00
03/06/2019 00:30,2,0.000,ALERT,212.16,296.66,60.001,1551850204,"201051344000417","174011545737251",0.00,-17.00,0,294.86,303.58,0.0,0.0,0.000,979563.6,979563.6,18300,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850227,260005.00
03/06/2019 00:30,2,0.000,ALERT,212.16,296.96,60.012,1551850204,"201051344000685","174011545737251",0.00,-16.00,0,295.16,303.88,0.0,0.0,0.000,1215800.3,1215800.3,18268,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850229,260006.00
03/06/2019 00:30,2,0.000,ALERT,212.16,296.66,60.006,1551850204,"201051344000651","174011545737251",0.00,-19.00,0,294.86,303.28,0.0,0.0,0.000,1208515.9,1208515.9,18252,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850230,260007.00
03/06/2019 00:30,2,0.000,ALERT,211.48,297.87,59.990,1551850204,"201051344000594","174011545737251",0.00,-17.00,0,295.76,301.47,0.0,0.0,0.000,1222999.7,1222999.7,42085,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551850232,260008.00
03/06/2019 00:30,2,0.000,ALERT,212.16,297.87,59.969,1551850204,"201051344000469","174011545737251",0.00,-17.00,0,295.46,301.17,0.0,0.0,0.000,1203573.0,1203573.0,10379,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551850234,260009.00
03/06/2019 00:30,2,0.000,ALERT,212.16,297.57,59.985,1551850204,"201051344000585","174011545737251",0.00,-16.00,0,294.86,303.28,0.0,0.0,0.000,1222790.4,1222790.4,18306,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551850236,260010.00
03/06/2019 00:30,2,0.000,ALERT,212.38,297.26,60.012,1551850204,"201051344000853","174011545737251",0.00,-16.00,0,295.76,301.17,0.0,0.0,0.000,1225120.6,1225120.6,9977,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850238,260011.00
03/06/2019 00:30,2,0.000,ALERT,212.38,297.57,60.006,1551850204,"201051344001145","174011545737251",0.00,-16.00,0,295.76,304.78,0.0,0.0,0.000,1224059.5,1224059.5,18217,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850240,260012.00
03/06/2019 00:30,2,0.000,ALERT,212.16,297.26,59.975,1551850204,"201051344000438","174011545737251",0.00,-18.00,0,295.76,304.18,0.0,0.0,0.000,1216825.9,1216825.9,18265,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850242,260013.00
03/06/2019 00:30,2,0.000,ALERT,211.70,297.26,60.012,1551850204,"201051344001135","174011545737251",0.00,-17.00,0,295.46,304.48,0.0,0.0,0.000,1204068.6,1204068.6,18220,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850243,260014.00
03/06/2019 00:30,2,0.000,ALERT,211.93,297.57,60.006,1551850204,"201051344000983","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1223483.6,1223483.6,9984,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850245,260015.00
03/06/2019 00:30,2,0.000,ALERT,212.16,296.66,60.028,1551850204,"201051344001203","174011545737251",0.00,-18.00,0,295.16,305.38,0.0,0.0,0.000,1212747.3,1212747.3,18268,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551850247,260016.00
03/06/2019 00:30,2,0.000,ALERT,211.93,297.26,60.012,1551850204,"201051344001230","174011545737251",0.00,-16.00,0,295.46,304.18,0.0,0.0,0.000,1208619.9,1208619.9,18073,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850249,260017.00
03/06/2019 00:30,2,0.000,ALERT,211.48,296.66,60.017,1551850204,"201051344000646","174011545737251",0.00,-17.00,0,294.86,303.28,0.0,0.0,0.000,1202031.7,1202031.7,18233,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850251,260018.00
03/06/2019 00:30,2,0.000,ALERT,212.16,296.96,60.022,1551850204,"201051344000867","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,1201603.4,1201603.4,42155,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850252,260019.00
03/06/2019 00:30,2,0.000,ALERT,212.61,297.26,60.022,1551850204,"201051344000633","174011545737251",0.00,-17.00,0,294.56,300.87,0.0,0.0,0.000,1200330.9,1200330.9,42211,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850254,260020.00
03/06/2019 00:30,2,0.000,ALERT,211.48,296.96,60.012,1551850204,"201051344000955","174011545737251",0.00,-17.00,0,295.16,303.88,0.0,0.0,0.000,1221475.1,1221475.1,18259,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551850256,260021.00
03/06/2019 00:30,2,0.000,ALERT,211.93,296.66,60.049,1551850204,"201051344000648","174011545737251",0.00,-18.00,0,294.56,300.87,0.0,0.0,0.000,1213637.5,1213637.5,41715,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551850258,260022.00
03/06/2019 00:30,2,0.000,ALERT,212.38,297.57,60.028,1551850204,"201051344000645","174011545737251",0.00,-15.00,0,295.76,301.17,0.0,0.0,0.000,1218652.6,1218652.6,41675,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850260,260023.00
03/06/2019 00:30,2,0.000,ALERT,211.93,298.17,60.049,1551850204,"201051344000569","174011545737251",0.00,-16.00,0,296.36,302.07,0.0,0.0,0.000,1234546.9,1234546.9,9899,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551850262,260024.00
03/06/2019 00:30,2,0.000,ALERT,212.38,296.96,60.028,1551850204,"179051228000119","174011545737251",0.00,-14.00,0,295.16,300.57,0.0,0.0,0.000,22636.5,22636.5,9973,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551850263,260025.00
03/06/2019 00:45,2,0.000,ALERT,212.38,298.77,60.038,1551851104,"201051344000579","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1232777.6,1232777.6,10344,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851106,260026.00
03/06/2019 00:45,2,0.000,ALERT,212.16,296.66,60.012,1551851104,"201051344001025","174011545737251",0.00,-18.00,0,294.86,299.37,0.0,0.0,0.000,1216970.3,1216970.3,18269,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851108,260027.00
03/06/2019 00:45,2,0.000,ALERT,212.16,297.26,60.017,1551851104,"201051344001093","174011545737251",0.00,-15.00,0,295.16,298.77,0.0,0.0,0.000,1201050.7,1201050.7,18282,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551851110,260028.00
03/06/2019 00:45,2,0.000,ALERT,212.16,298.17,60.028,1551851104,"201051344000458","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1217697.9,1217697.9,10091,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851111,260029.00
03/06/2019 00:45,2,0.000,ALERT,212.16,297.87,60.022,1551851104,"201051344000890","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1213897.9,1213897.9,18216,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851113,260030.00
03/06/2019 00:45,2,0.000,ALERT,211.93,297.57,60.017,1551851104,"201051344000988","174011545737251",0.00,-16.00,0,293.06,299.97,0.0,0.0,0.000,946102.8,946102.8,10454,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851115,260031.00
03/06/2019 00:45,2,0.000,ALERT,212.83,298.77,60.028,1551851104,"201051344000582","174011545737251",0.00,-19.00,0,296.06,299.67,0.0,0.0,0.000,1193507.9,1193507.9,18190,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851117,260032.00
03/06/2019 00:45,2,0.000,ALERT,212.16,298.47,60.006,1551851104,"201051344000868","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1203142.0,1203142.0,42131,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551851119,260033.00
03/06/2019 00:45,2,0.000,ALERT,212.83,298.47,59.985,1551851104,"201051344000576","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1221292.5,1221292.5,14168,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851121,260034.00
03/06/2019 00:45,2,0.000,ALERT,212.61,298.17,60.028,1551851104,"201051344001158","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1197993.8,1197993.8,10397,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851122,260035.00
03/06/2019 00:45,2,0.000,ALERT,212.61,297.26,60.012,1551851104,"201051344000917","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1211214.4,1211214.4,18059,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851124,260036.00
03/06/2019 00:45,2,0.000,ALERT,212.61,297.26,60.028,1551851104,"201051344000417","174011545737251",0.00,-17.00,0,294.86,298.17,0.0,0.0,0.000,979563.6,979563.6,18302,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851126,260037.00
03/06/2019 00:45,2,0.000,ALERT,212.61,297.87,60.022,1551851104,"201051344000685","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,1215800.3,1215800.3,18270,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851128,260038.00
03/06/2019 00:45,2,0.000,ALERT,212.38,296.96,60.028,1551851104,"201051344000651","174011545737251",0.00,-21.00,0,294.56,298.47,0.0,0.0,0.000,1208515.9,1208515.9,18254,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851130,260039.00
03/06/2019 00:45,2,0.000,ALERT,211.93,298.47,60.028,1551851104,"201051344000594","174011545737251",0.00,-18.00,0,295.16,300.57,0.0,0.0,0.000,1222999.7,1222999.7,42087,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551851131,260040.00
03/06/2019 00:45,2,0.000,ALERT,212.61,298.47,60.033,1551851104,"201051344000469","174011545737251",0.00,-18.00,0,294.56,300.27,0.0,0.0,0.000,1203573.0,1203573.0,10381,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851133,260041.00
03/06/2019 00:45,2,0.000,ALERT,212.61,298.17,59.990,1551851104,"201051344000585","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1222790.4,1222790.4,18308,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851135,260042.00
03/06/2019 00:45,2,0.000,ALERT,212.83,297.87,60.006,1551851104,"201051344000853","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1225120.6,1225120.6,9979,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851137,260043.00
03/06/2019 00:45,2,0.000,ALERT,212.61,297.87,60.022,1551851104,"201051344001145","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1224059.5,1224059.5,18219,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851139,260044.00
03/06/2019 00:45,2,0.000,ALERT,212.38,297.87,60.022,1551851104,"201051344000438","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1216825.9,1216825.9,18267,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851141,260045.00
03/06/2019 00:45,2,0.000,ALERT,211.93,297.87,59.975,1551851104,"201051344001135","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1204068.6,1204068.6,18222,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851142,260046.00
03/06/2019 00:45,2,0.000,ALERT,212.38,297.87,60.012,1551851104,"201051344000983","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1223483.6,1223483.6,9986,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551851144,260047.00
03/06/2019 00:45,2,0.000,ALERT,212.38,297.26,60.017,1551851104,"201051344001203","174011545737251",0.00,-18.00,0,295.16,300.57,0.0,0.0,0.000,1212747.3,1212747.3,18270,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851146,260048.00
03/06/2019 00:45,2,0.000,ALERT,212.38,298.17,60.006,1551851104,"201051344001230","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1208619.9,1208619.9,18075,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851148,260049.00
03/06/2019 00:45,2,0.000,ALERT,212.16,297.57,60.022,1551851104,"201051344000646","174011545737251",0.00,-18.00,0,294.26,298.77,0.0,0.0,0.000,1202031.7,1202031.7,18235,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551851150,260050.00
03/06/2019 00:45,2,0.000,ALERT,212.61,297.26,60.022,1551851104,"201051344000867","174011545737251",0.00,-14.00,0,294.86,300.57,0.0,0.0,0.000,1201603.4,1201603.4,42157,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851152,260051.00
03/06/2019 00:45,2,0.000,ALERT,213.06,297.57,60.017,1551851104,"201051344000633","174011545737251",0.00,-17.00,0,293.66,299.97,0.0,0.0,0.000,1200330.9,1200330.9,42213,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851153,260052.00
03/06/2019 00:45,2,0.000,ALERT,212.16,297.87,60.012,1551851104,"201051344000955","174011545737251",0.00,-17.00,0,295.16,298.77,0.0,0.0,0.000,1221475.1,1221475.1,18261,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851155,260053.00
03/06/2019 00:45,2,0.000,ALERT,212.38,296.96,60.017,1551851104,"201051344000648","174011545737251",0.00,-18.00,0,294.26,300.27,0.0,0.0,0.000,1213637.5,1213637.5,41717,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551851157,260054.00
03/06/2019 00:45,2,0.000,ALERT,212.83,297.87,60.028,1551851104,"201051344000645","174011545737251",0.00,-15.00,0,295.46,300.57,0.0,0.0,0.000,1218652.6,1218652.6,41677,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551851159,260055.00
03/06/2019 00:45,2,0.000,ALERT,212.16,298.17,60.043,1551851104,"201051344000569","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1234546.9,1234546.9,9901,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551851161,260056.00
03/06/2019 00:45,2,0.000,ALERT,212.61,297.26,60.017,1551851104,"179051228000119","174011545737251",0.00,-13.00,0,293.66,299.97,0.0,0.0,0.000,22636.5,22636.5,9975,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551851163,260057.00
03/06/2019 01:00,2,0.000,ALERT,212.61,299.07,60.006,1551852004,"201051344000579","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1232777.6,1232777.6,10346,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852006,260058.00
03/06/2019 01:00,2,0.000,ALERT,212.38,296.36,59.985,1551852004,"201051344001025","174011545737251",0.00,-19.00,0,295.16,299.67,0.0,0.0,0.000,1216970.3,1216970.3,18271,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852008,260059.00
03/06/2019 01:00,2,0.000,ALERT,212.16,296.96,60.006,1551852004,"201051344001093","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1201050.7,1201050.7,18284,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852010,260060.00
03/06/2019 01:00,2,0.000,ALERT,212.38,298.17,60.006,1551852004,"201051344000458","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1217697.9,1217697.9,10093,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852012,260061.00
03/06/2019 01:00,2,0.000,ALERT,212.16,297.57,60.001,1551852004,"201051344000890","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1213897.9,1213897.9,18218,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852013,260062.00
03/06/2019 01:00,2,0.000,ALERT,212.16,297.57,59.980,1551852004,"201051344000988","174011545737251",0.00,-16.00,0,293.66,299.67,0.0,0.0,0.000,946102.8,946102.8,10456,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852015,260063.00
03/06/2019 01:00,2,0.000,ALERT,212.83,298.17,59.975,1551852004,"201051344000582","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1193507.9,1193507.9,18192,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852017,260064.00
03/06/2019 01:00,2,0.000,ALERT,212.38,298.47,60.017,1551852004,"201051344000868","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1203142.0,1203142.0,42133,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852019,260065.00
03/06/2019 01:00,2,0.000,ALERT,212.83,298.47,59.969,1551852004,"201051344000576","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1221292.5,1221292.5,14170,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852021,260066.00
03/06/2019 01:00,2,0.000,ALERT,212.61,298.17,60.006,1551852004,"201051344001158","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1197993.8,1197993.8,10399,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852023,260067.00
03/06/2019 01:00,2,0.000,ALERT,212.61,296.96,59.996,1551852004,"201051344000917","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1211214.4,1211214.4,18061,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852024,260068.00
03/06/2019 01:00,2,0.000,ALERT,212.61,296.66,60.033,1551852004,"201051344000417","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,979563.6,979563.6,18304,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852026,260069.00
03/06/2019 01:00,2,0.000,ALERT,212.61,296.96,60.006,1551852004,"201051344000685","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1215800.3,1215800.3,18272,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852028,260070.00
03/06/2019 01:00,2,0.000,ALERT,212.38,296.36,60.006,1551852004,"201051344000651","174011545737251",0.00,-21.00,0,294.86,298.77,0.0,0.0,0.000,1208515.9,1208515.9,18256,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852030,260071.00
03/06/2019 01:00,2,0.000,ALERT,211.93,298.17,59.996,1551852004,"201051344000594","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1222999.7,1222999.7,42089,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852032,260072.00
03/06/2019 01:00,2,0.000,ALERT,212.61,298.17,60.001,1551852004,"201051344000469","174011545737251",0.00,-18.00,0,295.16,299.97,0.0,0.0,0.000,1203573.0,1203573.0,10383,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852034,260073.00
