ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 01:00,2,0.000,ALERT,212.38,297.57,60.017,1551852004,"201051344000585","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1222790.4,1222790.4,18310,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852035,260074.00
03/06/2019 01:00,2,0.000,ALERT,212.83,297.87,60.038,1551852004,"201051344000853","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1225120.6,1225120.6,9981,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852037,260075.00
03/06/2019 01:00,2,0.000,ALERT,212.61,297.57,60.022,1551852004,"201051344001145","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1224059.5,1224059.5,18221,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852039,260076.00
03/06/2019 01:00,2,0.000,ALERT,212.38,296.96,60.017,1551852004,"201051344000438","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1216825.9,1216825.9,18269,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852041,260077.00
03/06/2019 01:00,2,0.000,ALERT,211.93,297.26,60.017,1551852004,"201051344001135","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1204068.6,1204068.6,18224,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852043,260078.00
03/06/2019 01:00,2,0.000,ALERT,212.38,297.87,60.006,1551852004,"201051344000983","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1223483.6,1223483.6,9988,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852044,260079.00
03/06/2019 01:00,2,0.000,ALERT,212.38,296.66,60.006,1551852004,"201051344001203","174011545737251",0.00,-19.00,0,295.46,300.87,0.0,0.0,0.000,1212747.3,1212747.3,18272,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852046,260080.00
03/06/2019 01:00,2,0.000,ALERT,212.38,297.57,60.006,1551852004,"201051344001230","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1208619.9,1208619.9,18077,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852048,260081.00
03/06/2019 01:00,2,0.000,ALERT,212.16,296.96,60.012,1551852004,"201051344000646","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1202031.7,1202031.7,18237,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852050,260082.00
03/06/2019 01:00,2,0.000,ALERT,212.61,297.26,60.006,1551852004,"201051344000867","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1201603.4,1201603.4,42159,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852052,260083.00
03/06/2019 01:00,2,0.000,ALERT,213.06,297.57,60.006,1551852004,"201051344000633","174011545737251",0.00,-17.00,0,294.26,299.67,0.0,0.0,0.000,1200330.9,1200330.9,42215,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852053,260084.00
03/06/2019 01:00,2,0.000,ALERT,211.93,296.96,60.006,1551852004,"201051344000955","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1221475.1,1221475.1,18263,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852055,260085.00
03/06/2019 01:00,2,0.000,ALERT,212.38,296.66,60.006,1551852004,"201051344000648","174011545737251",0.00,-18.00,0,294.56,299.97,0.0,0.0,0.000,1213637.5,1213637.5,41719,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852057,260086.00
03/06/2019 01:00,2,0.000,ALERT,212.83,297.57,60.001,1551852004,"201051344000645","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1218652.6,1218652.6,41679,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852059,260087.00
03/06/2019 01:00,2,0.000,ALERT,212.16,298.17,59.996,1551852004,"201051344000569","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1234546.9,1234546.9,9903,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852061,260088.00
03/06/2019 01:00,2,0.000,ALERT,212.83,296.96,59.996,1551852004,"179051228000119","174011545737251",0.00,-14.00,0,294.26,299.37,0.0,0.0,0.000,22636.5,22636.5,9977,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551852063,260089.00
03/06/2019 01:15,2,0.000,ALERT,212.83,299.67,59.980,1551852904,"201051344000579","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1232777.6,1232777.6,10348,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852906,260090.00
03/06/2019 01:15,2,0.000,ALERT,212.61,296.96,60.065,1551852904,"201051344001025","174011545737251",0.00,-19.00,0,294.26,299.37,0.0,0.0,0.000,1216970.3,1216970.3,18273,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852908,260091.00
03/06/2019 01:15,2,0.000,ALERT,212.61,297.57,60.006,1551852904,"201051344001093","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1201050.7,1201050.7,18286,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852909,260092.00
03/06/2019 01:15,2,0.000,ALERT,212.83,298.77,59.990,1551852904,"201051344000458","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1217697.9,1217697.9,10095,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852911,260093.00
03/06/2019 01:15,2,0.000,ALERT,212.61,298.17,60.001,1551852904,"201051344000890","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1213897.9,1213897.9,18220,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852913,260094.00
03/06/2019 01:15,2,0.000,ALERT,212.61,298.47,60.017,1551852904,"201051344000988","174011545737251",0.00,-16.00,0,293.36,299.97,0.0,0.0,0.000,946102.8,946102.8,10458,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852915,260095.00
03/06/2019 01:15,2,0.000,ALERT,213.06,298.77,60.012,1551852904,"201051344000582","174011545737251",0.00,-19.00,0,295.16,299.67,0.0,0.0,0.000,1193507.9,1193507.9,18194,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852917,260096.00
03/06/2019 01:15,2,0.000,ALERT,212.83,299.37,60.022,1551852904,"201051344000868","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1203142.0,1203142.0,42135,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852918,260097.00
03/06/2019 01:15,2,0.000,ALERT,213.29,299.37,60.012,1551852904,"201051344000576","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1221292.5,1221292.5,14172,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852920,260098.00
03/06/2019 01:15,2,0.000,ALERT,213.06,298.77,60.012,1551852904,"201051344001158","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1197993.8,1197993.8,10401,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852922,260099.00
03/06/2019 01:15,2,0.000,ALERT,212.83,297.26,60.017,1551852904,"201051344000917","174011545737251",0.00,-15.00,0,293.36,298.47,0.0,0.0,0.000,1211214.4,1211214.4,18063,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852924,260100.00
03/06/2019 01:15,2,0.000,ALERT,212.83,296.96,60.017,1551852904,"201051344000417","174011545737251",0.00,-18.00,0,293.96,298.47,0.0,0.0,0.000,979563.6,979563.6,18306,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852926,260101.00
03/06/2019 01:15,2,0.000,ALERT,212.83,297.57,59.996,1551852904,"201051344000685","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1215800.3,1215800.3,18274,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852928,260102.00
03/06/2019 01:15,2,0.000,ALERT,212.61,296.96,60.012,1551852904,"201051344000651","174011545737251",0.00,-21.00,0,293.96,298.17,0.0,0.0,0.000,1208515.9,1208515.9,18258,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852929,260103.00
03/06/2019 01:15,2,0.000,ALERT,212.38,298.77,59.964,1551852904,"201051344000594","174011545737251",0.00,-18.00,0,295.16,300.27,0.0,0.0,0.000,1222999.7,1222999.7,42091,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852931,260104.00
03/06/2019 01:15,2,0.000,ALERT,213.06,298.77,60.022,1551852904,"201051344000469","174011545737251",0.00,-18.00,0,294.86,300.27,0.0,0.0,0.000,1203573.0,1203573.0,10385,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852933,260105.00
03/06/2019 01:15,2,0.000,ALERT,212.83,297.87,60.017,1551852904,"201051344000585","174011545737251",0.00,-17.00,0,293.96,299.07,0.0,0.0,0.000,1222790.4,1222790.4,18312,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852935,260106.00
03/06/2019 01:15,2,0.000,ALERT,213.51,298.47,59.996,1551852904,"201051344000853","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1225120.6,1225120.6,9983,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852937,260107.00
03/06/2019 01:15,2,0.000,ALERT,212.83,297.57,60.012,1551852904,"201051344001145","174011545737251",0.00,-17.00,0,294.86,299.37,0.0,0.0,0.000,1224059.5,1224059.5,18223,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852939,260108.00
03/06/2019 01:15,2,0.000,ALERT,212.61,297.57,60.054,1551852904,"201051344000438","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1216825.9,1216825.9,18271,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852941,260109.00
03/06/2019 01:15,2,0.000,ALERT,212.38,297.57,60.022,1551852904,"201051344001135","174011545737251",0.00,-18.00,0,294.86,299.37,0.0,0.0,0.000,1204068.6,1204068.6,18226,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852942,260110.00
03/06/2019 01:15,2,0.000,ALERT,212.83,298.77,60.022,1551852904,"201051344000983","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1223483.6,1223483.6,9990,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852944,260111.00
03/06/2019 01:15,2,0.000,ALERT,212.61,296.96,60.022,1551852904,"201051344001203","174011545737251",0.00,-19.00,0,294.56,300.27,0.0,0.0,0.000,1212747.3,1212747.3,18274,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852946,260112.00
03/06/2019 01:15,2,0.000,ALERT,212.61,297.87,60.012,1551852904,"201051344001230","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1208619.9,1208619.9,18079,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852948,260113.00
03/06/2019 01:15,2,0.000,ALERT,212.38,297.57,60.006,1551852904,"201051344000646","174011545737251",0.00,-18.00,0,293.96,298.47,0.0,0.0,0.000,1202031.7,1202031.7,18239,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852950,260114.00
03/06/2019 01:15,2,0.000,ALERT,213.06,297.87,60.028,1551852904,"201051344000867","174011545737251",0.00,-15.00,0,294.86,300.57,0.0,0.0,0.000,1201603.4,1201603.4,42161,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852951,260115.00
03/06/2019 01:15,2,0.000,ALERT,213.74,298.77,60.022,1551852904,"201051344000633","174011545737251",0.00,-17.00,0,293.66,299.97,0.0,0.0,0.000,1200330.9,1200330.9,42217,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852953,260116.00
03/06/2019 01:15,2,0.000,ALERT,212.16,297.57,60.012,1551852904,"201051344000955","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1221475.1,1221475.1,18265,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852955,260117.00
03/06/2019 01:15,2,0.000,ALERT,212.83,298.17,60.022,1551852904,"201051344000648","174011545737251",0.00,-18.00,0,294.26,299.97,0.0,0.0,0.000,1213637.5,1213637.5,41721,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551852957,260118.00
03/06/2019 01:15,2,0.000,ALERT,213.29,298.77,59.980,1551852904,"201051344000645","174011545737251",0.00,-15.00,0,295.16,300.27,0.0,0.0,0.000,1218652.6,1218652.6,41681,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852959,260119.00
03/06/2019 01:15,2,0.000,ALERT,212.83,299.67,60.043,1551852904,"201051344000569","174011545737251",0.00,-17.00,0,296.06,301.17,0.0,0.0,0.000,1234546.9,1234546.9,9905,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551852961,260120.00
03/06/2019 01:15,2,0.000,ALERT,213.29,298.77,60.012,1551852904,"179051228000119","174011545737251",0.00,-14.00,0,293.66,299.67,0.0,0.0,0.000,22636.5,22636.5,9979,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551852962,260121.00
03/06/2019 01:30,2,0.000,ALERT,212.61,298.77,60.012,1551853804,"201051344000579","174011545737251",0.00,-17.00,0,297.26,301.47,0.0,0.0,0.000,1232777.6,1232777.6,10350,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853806,260122.00
03/06/2019 01:30,2,0.000,ALERT,212.38,296.96,59.980,1551853804,"201051344001025","174011545737251",0.00,-19.00,0,295.46,299.97,0.0,0.0,0.000,1216970.3,1216970.3,18275,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853807,260123.00
03/06/2019 01:30,2,0.000,ALERT,212.38,297.57,60.006,1551853804,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.07,0.0,0.0,0.000,1201050.7,1201050.7,18288,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853809,260124.00
03/06/2019 01:30,2,0.000,ALERT,212.38,297.87,60.012,1551853804,"201051344000458","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1217697.9,1217697.9,10097,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853811,260125.00
03/06/2019 01:30,2,0.000,ALERT,212.38,298.17,60.054,1551853804,"201051344000890","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1213897.9,1213897.9,18222,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551853813,260126.00
03/06/2019 01:30,2,0.000,ALERT,212.16,297.87,60.017,1551853804,"201051344000988","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,946102.8,946102.8,10460,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853815,260127.00
03/06/2019 01:30,2,0.000,ALERT,212.83,298.77,60.006,1551853804,"201051344000582","174011545737251",0.00,-21.00,0,296.36,299.97,0.0,0.0,0.000,1193507.9,1193507.9,18196,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551853817,260128.00
03/06/2019 01:30,2,0.000,ALERT,212.38,298.77,60.049,1551853804,"201051344000868","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1203142.0,1203142.0,42137,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551853818,260129.00
03/06/2019 01:30,2,0.000,ALERT,212.83,298.47,60.006,1551853804,"201051344000576","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1221292.5,1221292.5,14174,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853820,260130.00
03/06/2019 01:30,2,0.000,ALERT,212.61,297.87,60.012,1551853804,"201051344001158","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1197993.8,1197993.8,10403,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853822,260131.00
03/06/2019 01:30,2,0.000,ALERT,212.61,297.26,60.054,1551853804,"201051344000917","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1211214.4,1211214.4,18065,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853824,260132.00
03/06/2019 01:30,2,0.000,ALERT,212.83,296.96,60.001,1551853804,"201051344000417","174011545737251",0.00,-17.00,0,295.16,298.77,0.0,0.0,0.000,979563.6,979563.6,18308,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853826,260133.00
03/06/2019 01:30,2,0.000,ALERT,212.83,297.57,60.054,1551853804,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.07,0.0,0.0,0.000,1215800.3,1215800.3,18276,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551853828,260134.00
03/06/2019 01:30,2,0.000,ALERT,212.61,296.96,60.054,1551853804,"201051344000651","174011545737251",0.00,-21.00,0,295.16,298.47,0.0,0.0,0.000,1208515.9,1208515.9,18260,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853829,260135.00
03/06/2019 01:30,2,0.000,ALERT,211.93,298.17,59.980,1551853804,"201051344000594","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1222999.7,1222999.7,42093,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551853831,260136.00
03/06/2019 01:30,2,0.000,ALERT,212.61,297.87,60.006,1551853804,"201051344000469","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,1203573.0,1203573.0,10387,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853833,260137.00
03/06/2019 01:30,2,0.000,ALERT,212.83,297.87,60.006,1551853804,"201051344000585","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1222790.4,1222790.4,18314,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853835,260138.00
03/06/2019 01:30,2,0.000,ALERT,213.06,297.87,60.001,1551853804,"201051344000853","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1225120.6,1225120.6,9985,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853837,260139.00
03/06/2019 01:30,2,0.000,ALERT,212.83,297.87,60.012,1551853804,"201051344001145","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1224059.5,1224059.5,18225,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853839,260140.00
03/06/2019 01:30,2,0.000,ALERT,212.61,297.87,60.001,1551853804,"201051344000438","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1216825.9,1216825.9,18273,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853841,260141.00
03/06/2019 01:30,2,0.000,ALERT,212.16,297.57,60.006,1551853804,"201051344001135","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1204068.6,1204068.6,18228,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853842,260142.00
03/06/2019 01:30,2,0.000,ALERT,212.38,297.87,59.990,1551853804,"201051344000983","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1223483.6,1223483.6,9992,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853844,260143.00
03/06/2019 01:30,2,0.000,ALERT,212.61,296.96,59.990,1551853804,"201051344001203","174011545737251",0.00,-19.00,0,295.16,300.57,0.0,0.0,0.000,1212747.3,1212747.3,18276,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853846,260144.00
03/06/2019 01:30,2,0.000,ALERT,212.61,298.17,60.012,1551853804,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1208619.9,1208619.9,18081,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853848,260145.00
03/06/2019 01:30,2,0.000,ALERT,212.38,297.57,60.033,1551853804,"201051344000646","174011545737251",0.00,-18.00,0,294.86,298.77,0.0,0.0,0.000,1202031.7,1202031.7,18241,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551853850,260146.00
03/06/2019 01:30,2,0.000,ALERT,212.83,297.26,60.006,1551853804,"201051344000867","174011545737251",0.00,-15.00,0,295.46,300.87,0.0,0.0,0.000,1201603.4,1201603.4,42163,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551853852,260147.00
03/06/2019 01:30,2,0.000,ALERT,213.29,297.57,60.006,1551853804,"201051344000633","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1200330.9,1200330.9,42219,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551853854,260148.00
03/06/2019 01:30,2,0.000,ALERT,212.16,297.57,59.985,1551853804,"201051344000955","174011545737251",0.00,-18.00,0,295.46,299.07,0.0,0.0,0.000,1221475.1,1221475.1,18267,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853855,260149.00
03/06/2019 01:30,2,0.000,ALERT,212.38,296.66,60.001,1551853804,"201051344000648","174011545737251",0.00,-19.00,0,295.16,300.57,0.0,0.0,0.000,1213637.5,1213637.5,41723,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853857,260150.00
03/06/2019 01:30,2,0.000,ALERT,213.06,297.87,59.980,1551853804,"201051344000645","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1218652.6,1218652.6,41683,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551853859,260151.00
03/06/2019 01:30,2,0.000,ALERT,212.61,298.47,60.012,1551853804,"201051344000569","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1234546.9,1234546.9,9907,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551853861,260152.00
03/06/2019 01:30,2,0.000,ALERT,213.06,297.26,59.996,1551853804,"179051228000119","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,22636.5,22636.5,9981,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551853863,260153.00
03/06/2019 01:45,2,0.000,ALERT,212.61,299.07,60.006,1551854704,"201051344000579","174011545737251",0.00,-17.00,0,296.66,301.47,0.0,0.0,0.000,1232777.6,1232777.6,10352,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551854706,260154.00
03/06/2019 01:45,2,0.000,ALERT,212.38,296.96,59.975,1551854704,"201051344001025","174011545737251",0.00,-19.00,0,295.16,299.97,0.0,0.0,0.000,1216970.3,1216970.3,18277,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854708,260155.00
03/06/2019 01:45,2,0.000,ALERT,212.38,297.26,59.990,1551854704,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.07,0.0,0.0,0.000,1201050.7,1201050.7,18290,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854710,260156.00
03/06/2019 01:45,2,0.000,ALERT,212.61,298.47,60.017,1551854704,"201051344000458","174011545737251",0.00,-14.00,0,295.76,301.17,0.0,0.0,0.000,1217697.9,1217697.9,10099,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854711,260157.00
03/06/2019 01:45,2,0.000,ALERT,212.38,297.87,59.975,1551854704,"201051344000890","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1213897.9,1213897.9,18224,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854713,260158.00
03/06/2019 01:45,2,0.000,ALERT,212.38,298.17,60.017,1551854704,"201051344000988","174011545737251",0.00,-16.00,0,293.06,299.97,0.0,0.0,0.000,946102.8,946102.8,10462,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551854715,260159.00
03/06/2019 01:45,2,0.000,ALERT,213.06,298.47,59.980,1551854704,"201051344000582","174011545737251",0.00,-21.00,0,296.36,299.97,0.0,0.0,0.000,1193507.9,1193507.9,18198,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551854717,260160.00
03/06/2019 01:45,2,0.000,ALERT,212.61,299.07,60.006,1551854704,"201051344000868","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1203142.0,1203142.0,42139,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854719,260161.00
03/06/2019 01:45,2,0.000,ALERT,213.06,299.07,59.985,1551854704,"201051344000576","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1221292.5,1221292.5,14176,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854720,260162.00
03/06/2019 01:45,2,0.000,ALERT,212.83,298.47,60.022,1551854704,"201051344001158","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1197993.8,1197993.8,10405,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854722,260163.00
03/06/2019 01:45,2,0.000,ALERT,212.61,297.26,59.990,1551854704,"201051344000917","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1211214.4,1211214.4,18067,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854724,260164.00
03/06/2019 01:45,2,0.000,ALERT,212.83,296.96,60.022,1551854704,"201051344000417","174011545737251",0.00,-18.00,0,295.16,298.77,0.0,0.0,0.000,979563.6,979563.6,18310,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551854726,260165.00
03/06/2019 01:45,2,0.000,ALERT,212.83,297.26,60.022,1551854704,"201051344000685","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1215800.3,1215800.3,18278,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854728,260166.00
03/06/2019 01:45,2,0.000,ALERT,212.61,296.96,60.017,1551854704,"201051344000651","174011545737251",0.00,-22.00,0,294.86,298.77,0.0,0.0,0.000,1208515.9,1208515.9,18262,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854729,260167.00
03/06/2019 01:45,2,0.000,ALERT,212.16,298.47,60.006,1551854704,"201051344000594","174011545737251",0.00,-18.00,0,295.46,300.57,0.0,0.0,0.000,1222999.7,1222999.7,42095,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854731,260168.00
03/06/2019 01:45,2,0.000,ALERT,212.83,298.47,60.022,1551854704,"201051344000469","174011545737251",0.00,-18.00,0,295.16,300.27,0.0,0.0,0.000,1203573.0,1203573.0,10389,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854733,260169.00
03/06/2019 01:45,2,0.000,ALERT,212.83,297.87,60.012,1551854704,"201051344000585","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1222790.4,1222790.4,18316,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854735,260170.00
03/06/2019 01:45,2,0.000,ALERT,213.06,298.17,60.028,1551854704,"201051344000853","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1225120.6,1225120.6,9987,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854737,260171.00
03/06/2019 01:45,2,0.000,ALERT,212.83,297.87,60.033,1551854704,"201051344001145","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1224059.5,1224059.5,18227,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551854739,260172.00
03/06/2019 01:45,2,0.000,ALERT,212.61,297.26,60.012,1551854704,"201051344000438","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1216825.9,1216825.9,18275,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551854741,260173.00
03/06/2019 01:45,2,0.000,ALERT,212.16,297.87,60.012,1551854704,"201051344001135","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1204068.6,1204068.6,18230,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854743,260174.00
03/06/2019 01:45,2,0.000,ALERT,212.61,298.47,60.022,1551854704,"201051344000983","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1223483.6,1223483.6,9994,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854745,260175.00
03/06/2019 01:45,2,0.000,ALERT,212.61,296.96,60.012,1551854704,"201051344001203","174011545737251",0.00,-19.00,0,295.46,300.57,0.0,0.0,0.000,1212747.3,1212747.3,18278,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854746,260176.00
03/06/2019 01:45,2,0.000,ALERT,212.61,297.87,60.012,1551854704,"201051344001230","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1208619.9,1208619.9,18083,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551854748,260177.00
03/06/2019 01:45,2,0.000,ALERT,212.38,297.57,60.006,1551854704,"201051344000646","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1202031.7,1202031.7,18243,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854750,260178.00
03/06/2019 01:45,2,0.000,ALERT,212.83,297.57,59.959,1551854704,"201051344000867","174011545737251",0.00,-15.00,0,295.16,300.57,0.0,0.0,0.000,1201603.4,1201603.4,42165,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854752,260179.00
03/06/2019 01:45,2,0.000,ALERT,213.51,298.17,60.006,1551854704,"201051344000633","174011545737251",0.00,-18.00,0,293.96,299.97,0.0,0.0,0.000,1200330.9,1200330.9,42221,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854754,260180.00
03/06/2019 01:45,2,0.000,ALERT,212.16,297.57,60.022,1551854704,"201051344000955","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1221475.1,1221475.1,18269,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854756,260181.00
03/06/2019 01:45,2,0.000,ALERT,212.61,297.26,60.006,1551854704,"201051344000648","174011545737251",0.00,-19.00,0,294.56,300.27,0.0,0.0,0.000,1213637.5,1213637.5,41725,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854757,260182.00
03/06/2019 01:45,2,0.000,ALERT,213.06,298.17,59.990,1551854704,"201051344000645","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1218652.6,1218652.6,41685,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854759,260183.00
03/06/2019 01:45,2,0.000,ALERT,212.61,298.77,60.001,1551854704,"201051344000569","174011545737251",0.00,-17.00,0,296.36,301.47,0.0,0.0,0.000,1234546.9,1234546.9,9909,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551854761,260184.00
03/06/2019 01:45,2,0.000,ALERT,213.06,297.87,60.001,1551854704,"179051228000119","174011545737251",0.00,-14.00,0,294.26,299.67,0.0,0.0,0.000,22636.5,22636.5,9983,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551854763,260185.00
03/06/2019 02:00,2,0.000,ALERT,212.61,299.07,59.996,1551855604,"201051344000579","174011545737251",0.00,-17.00,0,296.96,300.57,0.0,0.0,0.000,1232777.6,1232777.6,10354,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855606,260186.00
03/06/2019 02:00,2,0.000,ALERT,212.16,296.66,60.043,1551855604,"201051344001025","174011545737251",0.00,-19.00,0,295.16,299.67,0.0,0.0,0.000,1216970.3,1216970.3,18279,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855608,260187.00
03/06/2019 02:00,2,0.000,ALERT,212.16,297.26,60.012,1551855604,"201051344001093","174011545737251",0.00,-16.00,0,295.16,298.77,0.0,0.0,0.000,1201050.7,1201050.7,18292,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855610,260188.00
03/06/2019 02:00,2,0.000,ALERT,212.38,298.77,59.990,1551855604,"201051344000458","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1217697.9,1217697.9,10101,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855612,260189.00
03/06/2019 02:00,2,0.000,ALERT,212.38,297.87,59.996,1551855604,"201051344000890","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1213897.9,1213897.9,18226,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855614,260190.00
03/06/2019 02:00,2,0.000,ALERT,212.38,298.47,59.990,1551855604,"201051344000988","174011545737251",0.00,-17.00,0,293.66,299.67,0.0,0.0,0.000,946102.8,946102.8,10464,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855615,260191.00
03/06/2019 02:00,2,0.000,ALERT,212.83,298.17,60.001,1551855604,"201051344000582","174011545737251",0.00,-21.00,0,296.36,299.97,0.0,0.0,0.000,1193507.9,1193507.9,18200,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551855617,260192.00
03/06/2019 02:00,2,0.000,ALERT,212.61,298.77,60.001,1551855604,"201051344000868","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1203142.0,1203142.0,42141,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855619,260193.00
03/06/2019 02:00,2,0.000,ALERT,213.06,298.47,59.996,1551855604,"201051344000576","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1221292.5,1221292.5,14178,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551855621,260194.00
03/06/2019 02:00,2,0.000,ALERT,212.83,298.17,59.990,1551855604,"201051344001158","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1197993.8,1197993.8,10407,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855623,260195.00
03/06/2019 02:00,2,0.000,ALERT,212.61,296.96,59.985,1551855604,"201051344000917","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1211214.4,1211214.4,18069,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855624,260196.00
03/06/2019 02:00,2,0.000,ALERT,212.61,296.66,60.006,1551855604,"201051344000417","174011545737251",0.00,-18.00,0,295.16,298.47,0.0,0.0,0.000,979563.6,979563.6,18312,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551855626,260197.00
03/06/2019 02:00,2,0.000,ALERT,212.61,297.26,60.001,1551855604,"201051344000685","174011545737251",0.00,-17.00,0,295.46,299.07,0.0,0.0,0.000,1215800.3,1215800.3,18280,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855628,260198.00
03/06/2019 02:00,2,0.000,ALERT,212.38,296.66,59.996,1551855604,"201051344000651","174011545737251",0.00,-21.00,0,295.16,298.47,0.0,0.0,0.000,1208515.9,1208515.9,18264,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855630,260199.00
03/06/2019 02:00,2,0.000,ALERT,212.16,298.47,59.996,1551855604,"201051344000594","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,1222999.7,1222999.7,42097,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855632,260200.00
03/06/2019 02:00,2,0.000,ALERT,212.83,298.47,59.964,1551855604,"201051344000469","174011545737251",0.00,-19.00,0,295.46,299.97,0.0,0.0,0.000,1203573.0,1203573.0,10391,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855634,260201.00
03/06/2019 02:00,2,0.000,ALERT,212.61,297.57,60.043,1551855604,"201051344000585","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1222790.4,1222790.4,18318,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855636,260202.00
03/06/2019 02:00,2,0.000,ALERT,213.29,297.87,59.996,1551855604,"201051344000853","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1225120.6,1225120.6,9989,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855637,260203.00
03/06/2019 02:00,2,0.000,ALERT,212.38,296.96,60.006,1551855604,"201051344001145","174011545737251",0.00,-17.00,0,296.06,299.67,0.0,0.0,0.000,1224059.5,1224059.5,18229,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855639,260204.00
03/06/2019 02:00,2,0.000,ALERT,212.61,297.26,60.001,1551855604,"201051344000438","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1216825.9,1216825.9,18277,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551855641,260205.00
03/06/2019 02:00,2,0.000,ALERT,211.93,297.26,60.001,1551855604,"201051344001135","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1204068.6,1204068.6,18232,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551855643,260206.00
03/06/2019 02:00,2,0.000,ALERT,212.38,298.17,60.006,1551855604,"201051344000983","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1223483.6,1223483.6,9996,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855645,260207.00
03/06/2019 02:00,2,0.000,ALERT,212.38,296.66,60.001,1551855604,"201051344001203","174011545737251",0.00,-19.00,0,295.16,300.57,0.0,0.0,0.000,1212747.3,1212747.3,18280,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551855646,260208.00
03/06/2019 02:00,2,0.000,ALERT,212.38,297.26,60.006,1551855604,"201051344001230","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1208619.9,1208619.9,18085,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855648,260209.00
03/06/2019 02:00,2,0.000,ALERT,212.16,296.96,59.959,1551855604,"201051344000646","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1202031.7,1202031.7,18245,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855650,260210.00
03/06/2019 02:00,2,0.000,ALERT,212.83,297.26,60.012,1551855604,"201051344000867","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1201603.4,1201603.4,42167,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855652,260211.00
03/06/2019 02:00,2,0.000,ALERT,213.29,297.87,60.006,1551855604,"201051344000633","174011545737251",0.00,-18.00,0,294.56,299.67,0.0,0.0,0.000,1200330.9,1200330.9,42223,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855654,260212.00
03/06/2019 02:00,2,0.000,ALERT,211.70,296.96,60.049,1551855604,"201051344000955","174011545737251",0.00,-17.00,0,295.46,299.07,0.0,0.0,0.000,1221475.1,1221475.1,18271,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855656,260213.00
03/06/2019 02:00,2,0.000,ALERT,212.61,296.96,60.049,1551855604,"201051344000648","174011545737251",0.00,-19.00,0,295.16,299.67,0.0,0.0,0.000,1213637.5,1213637.5,41727,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855657,260214.00
03/06/2019 02:00,2,0.000,ALERT,213.06,297.87,59.990,1551855604,"201051344000645","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1218652.6,1218652.6,41687,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855659,260215.00
03/06/2019 02:00,2,0.000,ALERT,212.61,298.77,60.012,1551855604,"201051344000569","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1234546.9,1234546.9,9911,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551855661,260216.00
03/06/2019 02:00,2,0.000,ALERT,213.06,297.57,60.012,1551855604,"179051228000119","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,22636.5,22636.5,9985,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551855663,260217.00
