ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 02:15,2,0.000,ALERT,212.61,299.07,60.017,1551856504,"201051344000579","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1232777.6,1232777.6,10356,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856506,260218.00
03/06/2019 02:15,2,0.000,ALERT,212.61,296.96,60.033,1551856504,"201051344001025","174011545737251",0.00,-19.00,0,294.86,299.97,0.0,0.0,0.000,1216970.3,1216970.3,18281,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856508,260219.00
03/06/2019 02:15,2,0.000,ALERT,212.61,297.87,60.012,1551856504,"201051344001093","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1201050.7,1201050.7,18294,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551856510,260220.00
03/06/2019 02:15,2,0.000,ALERT,212.61,298.17,60.006,1551856504,"201051344000458","174011545737251",0.00,-14.00,0,296.36,301.47,0.0,0.0,0.000,1217697.9,1217697.9,10103,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856512,260221.00
03/06/2019 02:15,2,0.000,ALERT,212.61,297.87,60.033,1551856504,"201051344000890","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1213897.9,1213897.9,18228,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856513,260222.00
03/06/2019 02:15,2,0.000,ALERT,212.38,297.87,60.006,1551856504,"201051344000988","174011545737251",0.00,-17.00,0,293.66,299.97,0.0,0.0,0.000,946102.8,946102.8,10466,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856515,260223.00
03/06/2019 02:15,2,0.000,ALERT,213.06,298.77,60.049,1551856504,"201051344000582","174011545737251",0.00,-21.00,0,296.06,299.97,0.0,0.0,0.000,1193507.9,1193507.9,18202,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856517,260224.00
03/06/2019 02:15,2,0.000,ALERT,212.38,298.47,59.996,1551856504,"201051344000868","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1203142.0,1203142.0,42143,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856519,260225.00
03/06/2019 02:15,2,0.000,ALERT,212.83,298.77,60.006,1551856504,"201051344000576","174011545737251",0.00,-18.00,0,296.06,300.87,0.0,0.0,0.000,1221292.5,1221292.5,14180,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551856521,260226.00
03/06/2019 02:15,2,0.000,ALERT,212.83,298.17,60.028,1551856504,"201051344001158","174011545737251",0.00,-19.00,0,295.46,300.27,0.0,0.0,0.000,1197993.8,1197993.8,10409,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856522,260227.00
03/06/2019 02:15,2,0.000,ALERT,212.83,297.57,60.017,1551856504,"201051344000917","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1211214.4,1211214.4,18071,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856524,260228.00
03/06/2019 02:15,2,0.000,ALERT,212.83,297.26,60.017,1551856504,"201051344000417","174011545737251",0.00,-18.00,0,294.26,298.77,0.0,0.0,0.000,979563.6,979563.6,18314,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856526,260229.00
03/06/2019 02:15,2,0.000,ALERT,213.06,297.57,60.017,1551856504,"201051344000685","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1215800.3,1215800.3,18282,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856528,260230.00
03/06/2019 02:15,2,0.000,ALERT,212.83,296.96,60.012,1551856504,"201051344000651","174011545737251",0.00,-22.00,0,294.86,298.77,0.0,0.0,0.000,1208515.9,1208515.9,18266,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856530,260231.00
03/06/2019 02:15,2,0.000,ALERT,212.16,298.47,60.006,1551856504,"201051344000594","174011545737251",0.00,-19.00,0,295.76,300.57,0.0,0.0,0.000,1222999.7,1222999.7,42099,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551856531,260232.00
03/06/2019 02:15,2,0.000,ALERT,212.61,298.47,60.006,1551856504,"201051344000469","174011545737251",0.00,-19.00,0,295.16,300.27,0.0,0.0,0.000,1203573.0,1203573.0,10393,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856533,260233.00
03/06/2019 02:15,2,0.000,ALERT,212.83,298.17,60.038,1551856504,"201051344000585","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1222790.4,1222790.4,18320,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856535,260234.00
03/06/2019 02:15,2,0.000,ALERT,213.06,298.17,60.017,1551856504,"201051344000853","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1225120.6,1225120.6,9991,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551856537,260235.00
03/06/2019 02:15,2,0.000,ALERT,213.06,298.17,60.028,1551856504,"201051344001145","174011545737251",0.00,-18.00,0,295.16,299.97,0.0,0.0,0.000,1224059.5,1224059.5,18231,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856539,260236.00
03/06/2019 02:15,2,0.000,ALERT,212.83,297.57,60.012,1551856504,"201051344000438","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1216825.9,1216825.9,18279,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856541,260237.00
03/06/2019 02:15,2,0.000,ALERT,212.38,297.87,60.038,1551856504,"201051344001135","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1204068.6,1204068.6,18234,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551856543,260238.00
03/06/2019 02:15,2,0.000,ALERT,212.61,298.47,60.017,1551856504,"201051344000983","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1223483.6,1223483.6,9998,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856545,260239.00
03/06/2019 02:15,2,0.000,ALERT,212.83,297.26,59.996,1551856504,"201051344001203","174011545737251",0.00,-19.00,0,294.86,300.57,0.0,0.0,0.000,1212747.3,1212747.3,18282,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856546,260240.00
03/06/2019 02:15,2,0.000,ALERT,212.83,297.87,60.022,1551856504,"201051344001230","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1208619.9,1208619.9,18087,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856548,260241.00
03/06/2019 02:15,2,0.000,ALERT,212.61,297.57,60.012,1551856504,"201051344000646","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1202031.7,1202031.7,18247,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856550,260242.00
03/06/2019 02:15,2,0.000,ALERT,212.83,297.57,60.022,1551856504,"201051344000867","174011545737251",0.00,-16.00,0,295.16,300.87,0.0,0.0,0.000,1201603.4,1201603.4,42169,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856552,260243.00
03/06/2019 02:15,2,0.000,ALERT,213.51,297.87,60.028,1551856504,"201051344000633","174011545737251",0.00,-18.00,0,294.26,300.27,0.0,0.0,0.000,1200330.9,1200330.9,42225,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856554,260244.00
03/06/2019 02:15,2,0.000,ALERT,212.38,297.57,60.012,1551856504,"201051344000955","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1221475.1,1221475.1,18273,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856555,260245.00
03/06/2019 02:15,2,0.000,ALERT,212.61,297.26,60.043,1551856504,"201051344000648","174011545737251",0.00,-19.00,0,294.86,300.27,0.0,0.0,0.000,1213637.5,1213637.5,41729,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856557,260246.00
03/06/2019 02:15,2,0.000,ALERT,213.06,298.47,60.017,1551856504,"201051344000645","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1218652.6,1218652.6,41689,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856559,260247.00
03/06/2019 02:15,2,0.000,ALERT,212.61,298.77,60.012,1551856504,"201051344000569","174011545737251",0.00,-17.00,0,296.66,301.47,0.0,0.0,0.000,1234546.9,1234546.9,9913,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551856561,260248.00
03/06/2019 02:15,2,0.000,ALERT,213.06,297.57,60.012,1551856504,"179051228000119","174011545737251",0.00,-14.00,0,294.56,299.97,0.0,0.0,0.000,22636.5,22636.5,9987,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551856563,260249.00
03/06/2019 02:30,2,0.000,ALERT,212.83,299.07,60.012,1551857404,"201051344000579","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1232777.6,1232777.6,10358,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551857407,260250.00
03/06/2019 02:30,2,0.000,ALERT,212.61,296.96,60.012,1551857404,"201051344001025","174011545737251",0.00,-19.00,0,295.16,299.97,0.0,0.0,0.000,1216970.3,1216970.3,18283,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551857408,260251.00
03/06/2019 02:30,2,0.000,ALERT,212.83,298.17,60.043,1551857404,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.07,0.0,0.0,0.000,1201050.7,1201050.7,18296,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551857410,260252.00
03/06/2019 02:30,2,0.000,ALERT,212.61,298.47,60.006,1551857404,"201051344000458","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1217697.9,1217697.9,10105,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857412,260253.00
03/06/2019 02:30,2,0.000,ALERT,212.61,298.47,60.054,1551857404,"201051344000890","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1213897.9,1213897.9,18230,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857414,260254.00
03/06/2019 02:30,2,0.000,ALERT,212.61,298.17,60.006,1551857404,"201051344000988","174011545737251",0.00,-17.00,0,293.66,299.97,0.0,0.0,0.000,946102.8,946102.8,10468,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857416,260255.00
03/06/2019 02:30,2,0.000,ALERT,213.29,298.47,59.990,1551857404,"201051344000582","174011545737251",0.00,-21.00,0,296.36,299.97,0.0,0.0,0.000,1193507.9,1193507.9,18204,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551857418,260256.00
03/06/2019 02:30,2,0.000,ALERT,212.61,299.07,60.012,1551857404,"201051344000868","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1203142.0,1203142.0,42145,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857419,260257.00
03/06/2019 02:30,2,0.000,ALERT,213.06,299.07,60.001,1551857404,"201051344000576","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1221292.5,1221292.5,14182,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857421,260258.00
03/06/2019 02:30,2,0.000,ALERT,212.83,298.47,60.006,1551857404,"201051344001158","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,1197993.8,1197993.8,10411,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857423,260259.00
03/06/2019 02:30,2,0.000,ALERT,212.83,297.57,60.006,1551857404,"201051344000917","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1211214.4,1211214.4,18073,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857425,260260.00
03/06/2019 02:30,2,0.000,ALERT,213.06,297.57,60.006,1551857404,"201051344000417","174011545737251",0.00,-18.00,0,295.16,298.77,0.0,0.0,0.000,979563.6,979563.6,18316,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857427,260261.00
03/06/2019 02:30,2,0.000,ALERT,213.06,297.87,60.001,1551857404,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.07,0.0,0.0,0.000,1215800.3,1215800.3,18284,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857429,260262.00
03/06/2019 02:30,2,0.000,ALERT,212.83,297.26,60.006,1551857404,"201051344000651","174011545737251",0.00,-22.00,0,295.16,298.77,0.0,0.0,0.000,1208515.9,1208515.9,18268,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551857430,260263.00
03/06/2019 02:30,2,0.000,ALERT,212.16,298.47,59.996,1551857404,"201051344000594","174011545737251",0.00,-18.00,0,295.46,300.57,0.0,0.0,0.000,1222999.7,1222999.7,42101,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857432,260264.00
03/06/2019 02:30,2,0.000,ALERT,212.61,298.47,60.006,1551857404,"201051344000469","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1203573.0,1203573.0,10395,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857434,260265.00
03/06/2019 02:30,2,0.000,ALERT,212.83,298.17,60.006,1551857404,"201051344000585","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1222790.4,1222790.4,18322,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857436,260266.00
03/06/2019 02:30,2,0.000,ALERT,213.06,297.87,60.006,1551857404,"201051344000853","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1225120.6,1225120.6,9993,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857438,260267.00
03/06/2019 02:30,2,0.000,ALERT,213.06,297.87,59.996,1551857404,"201051344001145","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1224059.5,1224059.5,18233,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551857439,260268.00
03/06/2019 02:30,2,0.000,ALERT,212.61,297.57,60.006,1551857404,"201051344000438","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1216825.9,1216825.9,18281,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857441,260269.00
03/06/2019 02:30,2,0.000,ALERT,212.16,297.87,60.017,1551857404,"201051344001135","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1204068.6,1204068.6,18236,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857443,260270.00
03/06/2019 02:30,2,0.000,ALERT,212.61,298.17,60.028,1551857404,"201051344000983","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1223483.6,1223483.6,10000,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857445,260271.00
03/06/2019 02:30,2,0.000,ALERT,212.61,297.26,60.012,1551857404,"201051344001203","174011545737251",0.00,-19.00,0,295.46,300.87,0.0,0.0,0.000,1212747.3,1212747.3,18284,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551857447,260272.00
03/06/2019 02:30,2,0.000,ALERT,212.61,297.87,60.028,1551857404,"201051344001230","174011545737251",0.00,-18.00,0,296.06,299.37,0.0,0.0,0.000,1208619.9,1208619.9,18089,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551857449,260273.00
03/06/2019 02:30,2,0.000,ALERT,212.38,297.57,60.012,1551857404,"201051344000646","174011545737251",0.00,-19.00,0,295.16,299.07,0.0,0.0,0.000,1202031.7,1202031.7,18249,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857450,260274.00
03/06/2019 02:30,2,0.000,ALERT,212.83,297.26,60.017,1551857404,"201051344000867","174011545737251",0.00,-16.00,0,295.16,300.57,0.0,0.0,0.000,1201603.4,1201603.4,42171,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551857452,260275.00
03/06/2019 02:30,2,0.000,ALERT,213.29,298.17,60.017,1551857404,"201051344000633","174011545737251",0.00,-18.00,0,294.56,299.97,0.0,0.0,0.000,1200330.9,1200330.9,42227,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857454,260276.00
03/06/2019 02:30,2,0.000,ALERT,212.38,297.57,59.985,1551857404,"201051344000955","174011545737251",0.00,-18.00,0,295.76,299.07,0.0,0.0,0.000,1221475.1,1221475.1,18275,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551857456,260277.00
03/06/2019 02:30,2,0.000,ALERT,212.61,297.87,60.038,1551857404,"201051344000648","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1213637.5,1213637.5,41731,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857458,260278.00
03/06/2019 02:30,2,0.000,ALERT,213.06,298.77,59.990,1551857404,"201051344000645","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1218652.6,1218652.6,41691,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857459,260279.00
03/06/2019 02:30,2,0.000,ALERT,212.61,299.37,60.012,1551857404,"201051344000569","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1234546.9,1234546.9,9915,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551857461,260280.00
03/06/2019 02:30,2,0.000,ALERT,213.06,298.47,60.033,1551857404,"179051228000119","174011545737251",0.00,-15.00,0,294.56,299.67,0.0,0.0,0.000,22636.5,22636.5,9989,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551857463,260281.00
03/06/2019 02:45,2,0.000,ALERT,212.83,299.67,60.006,1551858304,"201051344000579","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1232777.6,1232777.6,10360,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858306,260282.00
03/06/2019 02:45,2,0.000,ALERT,212.61,297.26,60.001,1551858304,"201051344001025","174011545737251",0.00,-19.00,0,295.16,300.27,0.0,0.0,0.000,1216970.3,1216970.3,18285,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858308,260283.00
03/06/2019 02:45,2,0.000,ALERT,212.61,298.17,60.033,1551858304,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1201050.7,1201050.7,18298,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858310,260284.00
03/06/2019 02:45,2,0.000,ALERT,212.61,298.47,60.006,1551858304,"201051344000458","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1217697.9,1217697.9,10107,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858312,260285.00
03/06/2019 02:45,2,0.000,ALERT,212.61,298.17,60.001,1551858304,"201051344000890","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1213897.9,1213897.9,18232,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858314,260286.00
03/06/2019 02:45,2,0.000,ALERT,212.61,298.47,60.012,1551858304,"201051344000988","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,946102.8,946102.8,10470,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858316,260287.00
03/06/2019 02:45,2,0.000,ALERT,213.06,299.07,60.006,1551858304,"201051344000582","174011545737251",0.00,-21.00,0,296.36,300.27,0.0,0.0,0.000,1193507.9,1193507.9,18206,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858317,260288.00
03/06/2019 02:45,2,0.000,ALERT,212.61,299.37,59.975,1551858304,"201051344000868","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1203142.0,1203142.0,42147,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551858319,260289.00
03/06/2019 02:45,2,0.000,ALERT,213.29,299.07,59.980,1551858304,"201051344000576","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1221292.5,1221292.5,14184,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551858321,260290.00
03/06/2019 02:45,2,0.000,ALERT,212.83,298.77,60.022,1551858304,"201051344001158","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1197993.8,1197993.8,10413,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858323,260291.00
03/06/2019 02:45,2,0.000,ALERT,212.83,297.87,59.990,1551858304,"201051344000917","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1211214.4,1211214.4,18075,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858325,260292.00
03/06/2019 02:45,2,0.000,ALERT,212.83,297.57,60.001,1551858304,"201051344000417","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,979563.6,979563.6,18318,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858327,260293.00
03/06/2019 02:45,2,0.000,ALERT,213.06,297.87,59.980,1551858304,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1215800.3,1215800.3,18286,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858328,260294.00
03/06/2019 02:45,2,0.000,ALERT,212.61,297.26,59.996,1551858304,"201051344000651","174011545737251",0.00,-22.00,0,295.16,298.77,0.0,0.0,0.000,1208515.9,1208515.9,18270,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858330,260295.00
03/06/2019 02:45,2,0.000,ALERT,212.16,299.07,59.996,1551858304,"201051344000594","174011545737251",0.00,-18.00,0,295.76,300.57,0.0,0.0,0.000,1222999.7,1222999.7,42103,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858332,260296.00
03/06/2019 02:45,2,0.000,ALERT,212.83,298.77,60.001,1551858304,"201051344000469","174011545737251",0.00,-18.00,0,295.16,300.27,0.0,0.0,0.000,1203573.0,1203573.0,10397,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551858334,260297.00
03/06/2019 02:45,2,0.000,ALERT,212.83,298.47,60.006,1551858304,"201051344000585","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1222790.4,1222790.4,18324,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858336,260298.00
03/06/2019 02:45,2,0.000,ALERT,213.29,298.47,60.033,1551858304,"201051344000853","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1225120.6,1225120.6,9995,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551858338,260299.00
03/06/2019 02:45,2,0.000,ALERT,213.06,298.47,60.033,1551858304,"201051344001145","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1224059.5,1224059.5,18235,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551858340,260300.00
03/06/2019 02:45,2,0.000,ALERT,212.83,298.17,60.017,1551858304,"201051344000438","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1216825.9,1216825.9,18283,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858341,260301.00
03/06/2019 02:45,2,0.000,ALERT,212.16,297.87,59.996,1551858304,"201051344001135","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1204068.6,1204068.6,18238,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858343,260302.00
03/06/2019 02:45,2,0.000,ALERT,212.83,298.77,60.001,1551858304,"201051344000983","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1223483.6,1223483.6,10002,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858345,260303.00
03/06/2019 02:45,2,0.000,ALERT,212.61,297.26,60.006,1551858304,"201051344001203","174011545737251",0.00,-19.00,0,295.46,300.57,0.0,0.0,0.000,1212747.3,1212747.3,18286,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858347,260304.00
03/06/2019 02:45,2,0.000,ALERT,212.61,298.47,60.017,1551858304,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1208619.9,1208619.9,18091,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551858349,260305.00
03/06/2019 02:45,2,0.000,ALERT,212.38,297.87,60.006,1551858304,"201051344000646","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1202031.7,1202031.7,18251,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858351,260306.00
03/06/2019 02:45,2,0.000,ALERT,213.06,297.87,60.028,1551858304,"201051344000867","174011545737251",0.00,-15.00,0,295.16,300.57,0.0,0.0,0.000,1201603.4,1201603.4,42173,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858352,260307.00
03/06/2019 02:45,2,0.000,ALERT,213.51,298.47,60.049,1551858304,"201051344000633","174011545737251",0.00,-18.00,0,294.56,299.97,0.0,0.0,0.000,1200330.9,1200330.9,42229,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858354,260308.00
03/06/2019 02:45,2,0.000,ALERT,212.16,297.87,60.006,1551858304,"201051344000955","174011545737251",0.00,-18.00,0,295.46,299.07,0.0,0.0,0.000,1221475.1,1221475.1,18277,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858356,260309.00
03/06/2019 02:45,2,0.000,ALERT,212.61,297.57,59.985,1551858304,"201051344000648","174011545737251",0.00,-19.00,0,295.46,300.27,0.0,0.0,0.000,1213637.5,1213637.5,41733,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858358,260310.00
03/06/2019 02:45,2,0.000,ALERT,213.29,298.47,60.043,1551858304,"201051344000645","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1218652.6,1218652.6,41693,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551858360,260311.00
03/06/2019 02:45,2,0.000,ALERT,212.61,299.07,59.969,1551858304,"201051344000569","174011545737251",0.00,-17.00,0,297.26,301.47,0.0,0.0,0.000,1234546.9,1234546.9,9917,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551858361,260312.00
03/06/2019 02:45,2,0.000,ALERT,213.29,298.17,60.006,1551858304,"179051228000119","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,22636.5,22636.5,9991,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551858363,260313.00
03/06/2019 03:00,2,0.000,ALERT,212.61,299.07,60.017,1551859204,"201051344000579","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1232777.6,1232777.6,10362,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859206,260314.00
03/06/2019 03:00,2,0.000,ALERT,212.38,296.66,60.028,1551859204,"201051344001025","174011545737251",0.00,-19.00,0,294.86,299.97,0.0,0.0,0.000,1216970.3,1216970.3,18287,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859208,260315.00
03/06/2019 03:00,2,0.000,ALERT,212.38,297.26,60.022,1551859204,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1201050.7,1201050.7,18300,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859210,260316.00
03/06/2019 03:00,2,0.000,ALERT,212.38,298.47,60.022,1551859204,"201051344000458","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1217697.9,1217697.9,10109,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859212,260317.00
03/06/2019 03:00,2,0.000,ALERT,212.38,297.87,60.022,1551859204,"201051344000890","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1213897.9,1213897.9,18234,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859214,260318.00
03/06/2019 03:00,2,0.000,ALERT,212.38,297.87,60.022,1551859204,"201051344000988","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,946102.8,946102.8,10472,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859215,260319.00
03/06/2019 03:00,2,0.000,ALERT,212.83,298.17,60.028,1551859204,"201051344000582","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1193507.9,1193507.9,18208,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859217,260320.00
03/06/2019 03:00,2,0.000,ALERT,212.38,298.77,60.017,1551859204,"201051344000868","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1203142.0,1203142.0,42149,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859219,260321.00
03/06/2019 03:00,2,0.000,ALERT,212.83,298.77,60.022,1551859204,"201051344000576","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1221292.5,1221292.5,14186,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551859221,260322.00
03/06/2019 03:00,2,0.000,ALERT,212.61,298.17,60.033,1551859204,"201051344001158","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1197993.8,1197993.8,10415,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859223,260323.00
03/06/2019 03:00,2,0.000,ALERT,212.61,296.96,59.990,1551859204,"201051344000917","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1211214.4,1211214.4,18077,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859225,260324.00
03/06/2019 03:00,2,0.000,ALERT,212.61,296.96,60.033,1551859204,"201051344000417","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,979563.6,979563.6,18320,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551859226,260325.00
03/06/2019 03:00,2,0.000,ALERT,212.83,297.26,60.028,1551859204,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1215800.3,1215800.3,18288,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859228,260326.00
03/06/2019 03:00,2,0.000,ALERT,212.38,296.66,60.028,1551859204,"201051344000651","174011545737251",0.00,-21.00,0,294.86,299.07,0.0,0.0,0.000,1208515.9,1208515.9,18272,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551859230,260327.00
03/06/2019 03:00,2,0.000,ALERT,211.93,298.47,60.028,1551859204,"201051344000594","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1222999.7,1222999.7,42105,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859232,260328.00
03/06/2019 03:00,2,0.000,ALERT,212.61,298.17,60.022,1551859204,"201051344000469","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1203573.0,1203573.0,10399,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859234,260329.00
03/06/2019 03:00,2,0.000,ALERT,212.61,297.57,60.022,1551859204,"201051344000585","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1222790.4,1222790.4,18326,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859236,260330.00
03/06/2019 03:00,2,0.000,ALERT,213.06,297.87,60.049,1551859204,"201051344000853","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1225120.6,1225120.6,9997,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859238,260331.00
03/06/2019 03:00,2,0.000,ALERT,212.83,297.87,59.990,1551859204,"201051344001145","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,1224059.5,1224059.5,18237,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859240,260332.00
03/06/2019 03:00,2,0.000,ALERT,212.38,297.26,60.022,1551859204,"201051344000438","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1216825.9,1216825.9,18285,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859241,260333.00
03/06/2019 03:00,2,0.000,ALERT,211.93,297.26,60.017,1551859204,"201051344001135","174011545737251",0.00,-17.00,0,295.46,300.27,0.0,0.0,0.000,1204068.6,1204068.6,18240,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859243,260334.00
03/06/2019 03:00,2,0.000,ALERT,212.38,298.17,60.017,1551859204,"201051344000983","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1223483.6,1223483.6,10004,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551859245,260335.00
03/06/2019 03:00,2,0.000,ALERT,212.38,296.96,60.017,1551859204,"201051344001203","174011545737251",0.00,-19.00,0,295.16,300.87,0.0,0.0,0.000,1212747.3,1212747.3,18288,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859247,260336.00
03/06/2019 03:00,2,0.000,ALERT,211.93,297.26,60.049,1551859204,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1208619.9,1208619.9,18093,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859249,260337.00
03/06/2019 03:00,2,0.000,ALERT,211.93,297.26,60.017,1551859204,"201051344000646","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1202031.7,1202031.7,18253,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859251,260338.00
03/06/2019 03:00,2,0.000,ALERT,212.61,297.26,59.990,1551859204,"201051344000867","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1201603.4,1201603.4,42175,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859252,260339.00
03/06/2019 03:00,2,0.000,ALERT,213.06,297.57,60.022,1551859204,"201051344000633","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1200330.9,1200330.9,42231,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859254,260340.00
03/06/2019 03:00,2,0.000,ALERT,211.93,297.26,60.022,1551859204,"201051344000955","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1221475.1,1221475.1,18279,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859256,260341.00
03/06/2019 03:00,2,0.000,ALERT,212.38,296.96,60.028,1551859204,"201051344000648","174011545737251",0.00,-18.00,0,295.16,300.27,0.0,0.0,0.000,1213637.5,1213637.5,41735,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859258,260342.00
03/06/2019 03:00,2,0.000,ALERT,212.61,297.57,60.028,1551859204,"201051344000645","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1218652.6,1218652.6,41695,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859260,260343.00
03/06/2019 03:00,2,0.000,ALERT,212.38,298.47,60.028,1551859204,"201051344000569","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1234546.9,1234546.9,9919,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551859261,260344.00
03/06/2019 03:00,2,0.000,ALERT,212.61,297.57,60.028,1551859204,"179051228000119","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,22636.5,22636.5,9993,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551859263,260345.00
03/06/2019 03:15,2,0.000,ALERT,212.61,299.67,60.012,1551860104,"201051344000579","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1232777.6,1232777.6,10364,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860106,260346.00
03/06/2019 03:15,2,0.000,ALERT,212.38,296.96,60.006,1551860104,"201051344001025","174011545737251",0.00,-18.00,0,294.86,300.27,0.0,0.0,0.000,1216970.3,1216970.3,18289,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551860108,260347.00
03/06/2019 03:15,2,0.000,ALERT,212.38,297.87,59.990,1551860104,"201051344001093","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1201050.7,1201050.7,18302,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860110,260348.00
03/06/2019 03:15,2,0.000,ALERT,212.38,299.07,60.001,1551860104,"201051344000458","174011545737251",0.00,-13.00,0,295.76,301.47,0.0,0.0,0.000,1217697.9,1217697.9,10111,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860111,260349.00
03/06/2019 03:15,2,0.000,ALERT,212.38,298.17,60.006,1551860104,"201051344000890","174011545737251",0.00,-16.00,0,295.76,300.87,0.0,0.0,0.000,1213897.9,1213897.9,18236,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860113,260350.00
03/06/2019 03:15,2,0.000,ALERT,212.38,299.07,60.001,1551860104,"201051344000988","174011545737251",0.00,-15.00,0,293.36,300.57,0.0,0.0,0.000,946102.8,946102.8,10474,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551860115,260351.00
03/06/2019 03:15,2,0.000,ALERT,213.06,298.77,60.001,1551860104,"201051344000582","174011545737251",0.00,-19.00,0,296.36,300.57,0.0,0.0,0.000,1193507.9,1193507.9,18210,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860117,260352.00
03/06/2019 03:15,2,0.000,ALERT,212.61,299.97,59.975,1551860104,"201051344000868","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1203142.0,1203142.0,42151,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551860119,260353.00
03/06/2019 03:15,2,0.000,ALERT,213.06,299.97,59.996,1551860104,"201051344000576","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1221292.5,1221292.5,14188,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860121,260354.00
03/06/2019 03:15,2,0.000,ALERT,212.83,299.07,60.017,1551860104,"201051344001158","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1197993.8,1197993.8,10417,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860122,260355.00
03/06/2019 03:15,2,0.000,ALERT,212.61,297.26,60.017,1551860104,"201051344000917","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1211214.4,1211214.4,18079,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860124,260356.00
03/06/2019 03:15,2,0.000,ALERT,212.83,297.26,59.959,1551860104,"201051344000417","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,979563.6,979563.6,18322,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860126,260357.00
03/06/2019 03:15,2,0.000,ALERT,212.83,297.87,59.959,1551860104,"201051344000685","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1215800.3,1215800.3,18290,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860128,260358.00
03/06/2019 03:15,2,0.000,ALERT,212.61,296.96,60.001,1551860104,"201051344000651","174011545737251",0.00,-19.00,0,294.86,299.07,0.0,0.0,0.000,1208515.9,1208515.9,18274,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860130,260359.00
03/06/2019 03:15,2,0.000,ALERT,212.16,299.37,59.990,1551860104,"201051344000594","174011545737251",0.00,-18.00,0,295.46,300.87,0.0,0.0,0.000,1222999.7,1222999.7,42107,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860131,260360.00
03/06/2019 03:15,2,0.000,ALERT,212.83,299.37,60.001,1551860104,"201051344000469","174011545737251",0.00,-17.00,0,295.16,300.87,0.0,0.0,0.000,1203573.0,1203573.0,10401,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860133,260361.00
