ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 03:15,2,0.000,ALERT,212.61,298.17,60.038,1551860104,"201051344000585","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1222790.4,1222790.4,18328,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860135,260362.00
03/06/2019 03:15,2,0.000,ALERT,213.06,298.77,59.953,1551860104,"201051344000853","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1225120.6,1225120.6,9999,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860137,260363.00
03/06/2019 03:15,2,0.000,ALERT,212.83,297.87,59.990,1551860104,"201051344001145","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1224059.5,1224059.5,18239,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860139,260364.00
03/06/2019 03:15,2,0.000,ALERT,212.61,297.57,59.996,1551860104,"201051344000438","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,1216825.9,1216825.9,18287,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860141,260365.00
03/06/2019 03:15,2,0.000,ALERT,212.16,297.57,59.990,1551860104,"201051344001135","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1204068.6,1204068.6,18242,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551860143,260366.00
03/06/2019 03:15,2,0.000,ALERT,212.38,298.77,59.990,1551860104,"201051344000983","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1223483.6,1223483.6,10006,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860145,260367.00
03/06/2019 03:15,2,0.000,ALERT,212.38,297.26,59.980,1551860104,"201051344001203","174011545737251",0.00,-18.00,0,295.16,301.17,0.0,0.0,0.000,1212747.3,1212747.3,18290,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860146,260368.00
03/06/2019 03:15,2,0.000,ALERT,212.38,298.17,59.990,1551860104,"201051344001230","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1208619.9,1208619.9,18095,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551860148,260369.00
03/06/2019 03:15,2,0.000,ALERT,212.38,297.57,59.985,1551860104,"201051344000646","174011545737251",0.00,-17.00,0,294.86,299.37,0.0,0.0,0.000,1202031.7,1202031.7,18255,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860150,260370.00
03/06/2019 03:15,2,0.000,ALERT,212.83,297.87,59.990,1551860104,"201051344000867","174011545737251",0.00,-14.00,0,294.86,301.17,0.0,0.0,0.000,1201603.4,1201603.4,42177,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551860152,260371.00
03/06/2019 03:15,2,0.000,ALERT,213.29,298.47,59.985,1551860104,"201051344000633","174011545737251",0.00,-17.00,0,293.96,300.57,0.0,0.0,0.000,1200330.9,1200330.9,42233,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551860154,260372.00
03/06/2019 03:15,2,0.000,ALERT,212.16,297.57,60.001,1551860104,"201051344000955","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1221475.1,1221475.1,18281,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860156,260373.00
03/06/2019 03:15,2,0.000,ALERT,212.61,297.87,59.990,1551860104,"201051344000648","174011545737251",0.00,-18.00,0,294.86,300.57,0.0,0.0,0.000,1213637.5,1213637.5,41737,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860157,260374.00
03/06/2019 03:15,2,0.000,ALERT,213.06,298.77,59.990,1551860104,"201051344000645","174011545737251",0.00,-15.00,0,295.76,300.87,0.0,0.0,0.000,1218652.6,1218652.6,41697,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551860159,260375.00
03/06/2019 03:15,2,0.000,ALERT,212.61,299.07,59.985,1551860104,"201051344000569","174011545737251",0.00,-16.00,0,296.06,301.77,0.0,0.0,0.000,1234546.9,1234546.9,9921,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551860161,260376.00
03/06/2019 03:15,2,0.000,ALERT,213.06,298.17,60.028,1551860104,"179051228000119","174011545737251",0.00,-13.00,0,294.26,299.97,0.0,0.0,0.000,22636.5,22636.5,9995,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551860163,260377.00
03/06/2019 03:30,2,0.000,ALERT,212.83,299.07,60.012,1551861004,"201051344000579","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1232777.6,1232777.6,10366,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861006,260378.00
03/06/2019 03:30,2,0.000,ALERT,212.83,297.57,60.012,1551861004,"201051344001025","174011545737251",0.00,-18.00,0,295.16,300.87,0.0,0.0,0.000,1216970.3,1216970.3,18291,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861008,260379.00
03/06/2019 03:30,2,0.000,ALERT,212.83,298.17,60.043,1551861004,"201051344001093","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1201050.7,1201050.7,18304,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861009,260380.00
03/06/2019 03:30,2,0.000,ALERT,212.83,298.77,60.017,1551861004,"201051344000458","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1217697.9,1217697.9,10113,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861011,260381.00
03/06/2019 03:30,2,0.000,ALERT,212.83,298.77,60.006,1551861004,"201051344000890","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1213897.9,1213897.9,18238,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861013,260382.00
03/06/2019 03:30,2,0.000,ALERT,212.61,298.47,60.006,1551861004,"201051344000988","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,946102.8,946102.8,10476,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861015,260383.00
03/06/2019 03:30,2,0.000,ALERT,213.29,299.37,60.033,1551861004,"201051344000582","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1193507.9,1193507.9,18212,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861017,260384.00
03/06/2019 03:30,2,0.000,ALERT,212.83,299.37,60.022,1551861004,"201051344000868","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1203142.0,1203142.0,42153,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861018,260385.00
03/06/2019 03:30,2,0.000,ALERT,213.51,299.37,60.022,1551861004,"201051344000576","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1221292.5,1221292.5,14190,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861020,260386.00
03/06/2019 03:30,2,0.000,ALERT,213.06,298.77,60.017,1551861004,"201051344001158","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1197993.8,1197993.8,10419,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861022,260387.00
03/06/2019 03:30,2,0.000,ALERT,213.06,297.87,60.033,1551861004,"201051344000917","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1211214.4,1211214.4,18081,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861024,260388.00
03/06/2019 03:30,2,0.000,ALERT,213.06,297.87,59.996,1551861004,"201051344000417","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,979563.6,979563.6,18324,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861026,260389.00
03/06/2019 03:30,2,0.000,ALERT,213.06,298.47,60.017,1551861004,"201051344000685","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1215800.3,1215800.3,18292,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861027,260390.00
03/06/2019 03:30,2,0.000,ALERT,212.83,297.57,60.017,1551861004,"201051344000651","174011545737251",0.00,-19.00,0,295.16,299.67,0.0,0.0,0.000,1208515.9,1208515.9,18276,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861029,260391.00
03/06/2019 03:30,2,0.000,ALERT,212.38,299.07,59.996,1551861004,"201051344000594","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1222999.7,1222999.7,42109,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861031,260392.00
03/06/2019 03:30,2,0.000,ALERT,213.06,299.07,59.969,1551861004,"201051344000469","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1203573.0,1203573.0,10403,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861033,260393.00
03/06/2019 03:30,2,0.000,ALERT,213.06,298.47,60.006,1551861004,"201051344000585","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1222790.4,1222790.4,18330,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861035,260394.00
03/06/2019 03:30,2,0.000,ALERT,213.51,298.47,60.017,1551861004,"201051344000853","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1225120.6,1225120.6,10001,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861037,260395.00
03/06/2019 03:30,2,0.000,ALERT,213.29,298.77,60.017,1551861004,"201051344001145","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1224059.5,1224059.5,18241,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861039,260396.00
03/06/2019 03:30,2,0.000,ALERT,212.83,298.47,60.017,1551861004,"201051344000438","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1216825.9,1216825.9,18289,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861041,260397.00
03/06/2019 03:30,2,0.000,ALERT,212.38,298.17,60.012,1551861004,"201051344001135","174011545737251",0.00,-16.00,0,295.76,300.87,0.0,0.0,0.000,1204068.6,1204068.6,18244,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861043,260398.00
03/06/2019 03:30,2,0.000,ALERT,212.83,298.77,60.012,1551861004,"201051344000983","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1223483.6,1223483.6,10008,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861044,260399.00
03/06/2019 03:30,2,0.000,ALERT,212.83,297.87,60.012,1551861004,"201051344001203","174011545737251",0.00,-18.00,0,295.46,301.47,0.0,0.0,0.000,1212747.3,1212747.3,18292,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861046,260400.00
03/06/2019 03:30,2,0.000,ALERT,212.83,298.77,60.038,1551861004,"201051344001230","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1208619.9,1208619.9,18097,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861048,260401.00
03/06/2019 03:30,2,0.000,ALERT,212.61,298.17,60.065,1551861004,"201051344000646","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1202031.7,1202031.7,18257,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861050,260402.00
03/06/2019 03:30,2,0.000,ALERT,213.29,297.87,60.022,1551861004,"201051344000867","174011545737251",0.00,-14.00,0,296.06,301.17,0.0,0.0,0.000,1201603.4,1201603.4,42179,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861052,260403.00
03/06/2019 03:30,2,0.000,ALERT,213.74,298.77,60.022,1551861004,"201051344000633","174011545737251",0.00,-17.00,0,295.16,300.27,0.0,0.0,0.000,1200330.9,1200330.9,42235,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861053,260404.00
03/06/2019 03:30,2,0.000,ALERT,212.61,298.47,60.022,1551861004,"201051344000955","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1221475.1,1221475.1,18283,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861055,260405.00
03/06/2019 03:30,2,0.000,ALERT,213.06,297.87,60.022,1551861004,"201051344000648","174011545737251",0.00,-18.00,0,295.76,300.57,0.0,0.0,0.000,1213637.5,1213637.5,41739,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861057,260406.00
03/06/2019 03:30,2,0.000,ALERT,213.29,298.47,60.022,1551861004,"201051344000645","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1218652.6,1218652.6,41699,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861059,260407.00
03/06/2019 03:30,2,0.000,ALERT,212.83,299.07,60.059,1551861004,"201051344000569","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1234546.9,1234546.9,9923,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861061,260408.00
03/06/2019 03:30,2,0.000,ALERT,213.29,298.17,60.049,1551861004,"179051228000119","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,22636.5,22636.5,9997,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551861063,260409.00
03/06/2019 03:45,2,0.000,ALERT,212.83,299.37,59.996,1551861904,"201051344000579","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1232777.6,1232777.6,10368,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861906,260410.00
03/06/2019 03:45,2,0.000,ALERT,212.83,297.57,60.001,1551861904,"201051344001025","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1216970.3,1216970.3,18293,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861908,260411.00
03/06/2019 03:45,2,0.000,ALERT,212.83,298.47,60.012,1551861904,"201051344001093","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1201050.7,1201050.7,18306,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861910,260412.00
03/06/2019 03:45,2,0.000,ALERT,212.61,298.77,60.012,1551861904,"201051344000458","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1217697.9,1217697.9,10115,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861912,260413.00
03/06/2019 03:45,2,0.000,ALERT,212.61,298.77,60.006,1551861904,"201051344000890","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1213897.9,1213897.9,18240,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861914,260414.00
03/06/2019 03:45,2,0.000,ALERT,212.61,298.47,60.006,1551861904,"201051344000988","174011545737251",0.00,-15.00,0,293.96,299.97,0.0,0.0,0.000,946102.8,946102.8,10478,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861916,260415.00
03/06/2019 03:45,2,0.000,ALERT,213.29,299.37,60.017,1551861904,"201051344000582","174011545737251",0.00,-18.00,0,297.26,300.57,0.0,0.0,0.000,1193507.9,1193507.9,18214,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861917,260416.00
03/06/2019 03:45,2,0.000,ALERT,212.83,299.37,60.012,1551861904,"201051344000868","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1203142.0,1203142.0,42155,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861919,260417.00
03/06/2019 03:45,2,0.000,ALERT,213.29,299.67,59.985,1551861904,"201051344000576","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1221292.5,1221292.5,14192,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861921,260418.00
03/06/2019 03:45,2,0.000,ALERT,213.06,298.77,59.990,1551861904,"201051344001158","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1197993.8,1197993.8,10421,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861923,260419.00
03/06/2019 03:45,2,0.000,ALERT,213.06,298.17,60.054,1551861904,"201051344000917","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1211214.4,1211214.4,18083,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861925,260420.00
03/06/2019 03:45,2,0.000,ALERT,213.29,297.87,60.017,1551861904,"201051344000417","174011545737251",0.00,-16.00,0,296.06,299.37,0.0,0.0,0.000,979563.6,979563.6,18326,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861926,260421.00
03/06/2019 03:45,2,0.000,ALERT,213.06,297.87,60.012,1551861904,"201051344000685","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1215800.3,1215800.3,18294,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861928,260422.00
03/06/2019 03:45,2,0.000,ALERT,212.83,297.57,60.006,1551861904,"201051344000651","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1208515.9,1208515.9,18278,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861930,260423.00
03/06/2019 03:45,2,0.000,ALERT,212.38,299.07,60.012,1551861904,"201051344000594","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1222999.7,1222999.7,42111,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861932,260424.00
03/06/2019 03:45,2,0.000,ALERT,212.83,298.77,60.001,1551861904,"201051344000469","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1203573.0,1203573.0,10405,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861934,260425.00
03/06/2019 03:45,2,0.000,ALERT,213.06,298.47,60.022,1551861904,"201051344000585","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1222790.4,1222790.4,18332,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861936,260426.00
03/06/2019 03:45,2,0.000,ALERT,213.29,298.47,60.059,1551861904,"201051344000853","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1225120.6,1225120.6,10003,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861938,260427.00
03/06/2019 03:45,2,0.000,ALERT,213.06,298.47,60.022,1551861904,"201051344001145","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1224059.5,1224059.5,18243,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861939,260428.00
03/06/2019 03:45,2,0.000,ALERT,213.06,298.17,60.012,1551861904,"201051344000438","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1216825.9,1216825.9,18291,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861941,260429.00
03/06/2019 03:45,2,0.000,ALERT,212.61,298.17,60.028,1551861904,"201051344001135","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1204068.6,1204068.6,18246,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861943,260430.00
03/06/2019 03:45,2,0.000,ALERT,212.61,298.77,60.012,1551861904,"201051344000983","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1223483.6,1223483.6,10010,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861945,260431.00
03/06/2019 03:45,2,0.000,ALERT,212.83,297.57,59.969,1551861904,"201051344001203","174011545737251",0.00,-17.00,0,296.06,301.47,0.0,0.0,0.000,1212747.3,1212747.3,18294,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861947,260432.00
03/06/2019 03:45,2,0.000,ALERT,212.83,298.47,60.022,1551861904,"201051344001230","174011545737251",0.00,-17.00,0,296.66,299.97,0.0,0.0,0.000,1208619.9,1208619.9,18099,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861948,260433.00
03/06/2019 03:45,2,0.000,ALERT,212.61,298.17,60.059,1551861904,"201051344000646","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1202031.7,1202031.7,18259,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861950,260434.00
03/06/2019 03:45,2,0.000,ALERT,213.06,298.17,60.028,1551861904,"201051344000867","174011545737251",0.00,-14.00,0,295.76,300.57,0.0,0.0,0.000,1201603.4,1201603.4,42181,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861952,260435.00
03/06/2019 03:45,2,0.000,ALERT,213.51,298.47,60.028,1551861904,"201051344000633","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1200330.9,1200330.9,42237,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861954,260436.00
03/06/2019 03:45,2,0.000,ALERT,212.38,298.17,60.012,1551861904,"201051344000955","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1221475.1,1221475.1,18285,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861956,260437.00
03/06/2019 03:45,2,0.000,ALERT,212.61,297.87,59.985,1551861904,"201051344000648","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,1213637.5,1213637.5,41741,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861958,260438.00
03/06/2019 03:45,2,0.000,ALERT,213.29,298.77,60.022,1551861904,"201051344000645","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1218652.6,1218652.6,41701,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551861959,260439.00
03/06/2019 03:45,2,0.000,ALERT,212.83,299.37,59.985,1551861904,"201051344000569","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1234546.9,1234546.9,9925,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551861961,260440.00
03/06/2019 03:45,2,0.000,ALERT,213.29,298.17,60.006,1551861904,"179051228000119","174011545737251",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,22636.5,22636.5,9999,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551861963,260441.00
03/06/2019 04:00,2,0.000,ALERT,213.06,300.27,60.001,1551862804,"201051344000579","174011545737251",0.00,-15.00,0,286.14,301.77,0.0,0.0,0.000,1232777.6,1232777.6,10370,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862806,260442.00
03/06/2019 04:00,2,0.000,ALERT,212.61,297.57,60.001,1551862804,"201051344001025","174011545737251",0.00,-17.00,0,284.04,300.27,0.0,0.0,0.000,1216970.3,1216970.3,18295,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862808,260443.00
03/06/2019 04:00,2,0.000,ALERT,212.83,298.47,60.006,1551862804,"201051344001093","174011545737251",0.00,-14.00,0,284.64,299.67,0.0,0.0,0.000,1201050.7,1201050.7,18308,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862810,260444.00
03/06/2019 04:00,2,0.000,ALERT,212.83,299.37,60.012,1551862804,"201051344000458","174011545737251",0.00,-12.00,0,285.54,301.77,0.0,0.0,0.000,1217697.9,1217697.9,10117,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862813,260445.00
03/06/2019 04:00,2,0.000,ALERT,212.83,298.77,60.006,1551862804,"201051344000890","174011545737251",0.00,-15.00,0,284.94,300.87,0.0,0.0,0.000,1213897.9,1213897.9,18242,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862815,260446.00
03/06/2019 04:00,2,0.000,ALERT,212.83,299.37,60.001,1551862804,"201051344000988","174011545737251",0.00,-15.00,0,282.84,300.27,0.0,0.0,0.000,946102.8,946102.8,10480,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862816,260447.00
03/06/2019 04:00,2,0.000,ALERT,213.29,299.37,60.022,1551862804,"201051344000582","174011545737251",0.00,-18.00,0,285.54,300.57,0.0,0.0,0.000,1193507.9,1193507.9,18216,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551862818,260448.00
03/06/2019 04:00,2,0.000,ALERT,212.83,299.97,60.017,1551862804,"201051344000868","174011545737251",0.00,-15.00,0,285.84,301.77,0.0,0.0,0.000,1203142.0,1203142.0,42157,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551862820,260449.00
03/06/2019 04:00,2,0.000,ALERT,213.51,299.97,60.012,1551862804,"201051344000576","174011545737251",0.00,-15.00,0,285.54,301.17,0.0,0.0,0.000,1221292.5,1221292.5,14194,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862822,260450.00
03/06/2019 04:00,2,0.000,ALERT,213.06,299.37,60.017,1551862804,"201051344001158","174011545737251",0.00,-17.00,0,284.94,300.57,0.0,0.0,0.000,1197993.8,1197993.8,10423,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862824,260451.00
03/06/2019 04:00,2,0.000,ALERT,213.06,297.87,60.028,1551862804,"201051344000917","174011545737251",0.00,-14.00,0,283.74,299.37,0.0,0.0,0.000,1211214.4,1211214.4,18085,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862826,260452.00
03/06/2019 04:00,2,0.000,ALERT,213.06,297.87,60.017,1551862804,"201051344000417","174011545737251",0.00,-16.00,0,284.04,299.67,0.0,0.0,0.000,979563.6,979563.6,18328,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551862828,260453.00
03/06/2019 04:00,2,0.000,ALERT,213.06,298.17,59.990,1551862804,"201051344000685","174011545737251",0.00,-16.00,0,284.64,299.97,0.0,0.0,0.000,1215800.3,1215800.3,18296,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862829,260454.00
03/06/2019 04:00,2,0.000,ALERT,212.83,297.57,60.028,1551862804,"201051344000651","174011545737251",0.00,-19.00,0,284.04,299.07,0.0,0.0,0.000,1208515.9,1208515.9,18280,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862831,260455.00
03/06/2019 04:00,2,0.000,ALERT,212.38,299.67,60.001,1551862804,"201051344000594","174011545737251",0.00,-17.00,0,284.94,300.87,0.0,0.0,0.000,1222999.7,1222999.7,42113,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551862833,260456.00
03/06/2019 04:00,2,0.000,ALERT,213.06,299.37,60.022,1551862804,"201051344000469","174011545737251",0.00,-16.00,0,284.64,300.57,0.0,0.0,0.000,1203573.0,1203573.0,10407,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862835,260457.00
03/06/2019 04:00,2,0.000,ALERT,212.83,298.47,60.033,1551862804,"201051344000585","174011545737251",0.00,-14.00,0,284.64,299.97,0.0,0.0,0.000,1222790.4,1222790.4,18334,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862837,260458.00
03/06/2019 04:00,2,0.000,ALERT,213.51,299.07,59.996,1551862804,"201051344000853","174011545737251",0.00,-16.00,0,285.54,301.17,0.0,0.0,0.000,1225120.6,1225120.6,10005,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862839,260459.00
03/06/2019 04:00,2,0.000,ALERT,213.06,298.47,60.054,1551862804,"201051344001145","174011545737251",0.00,-16.00,0,284.94,300.27,0.0,0.0,0.000,1224059.5,1224059.5,18245,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862841,260460.00
03/06/2019 04:00,2,0.000,ALERT,212.83,298.17,60.028,1551862804,"201051344000438","174011545737251",0.00,-17.00,0,284.64,299.97,0.0,0.0,0.000,1216825.9,1216825.9,18293,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551862842,260461.00
03/06/2019 04:00,2,0.000,ALERT,212.38,298.17,60.028,1551862804,"201051344001135","174011545737251",0.00,-16.00,0,284.64,300.57,0.0,0.0,0.000,1204068.6,1204068.6,18248,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862844,260462.00
03/06/2019 04:00,2,0.000,ALERT,212.83,299.07,59.980,1551862804,"201051344000983","174011545737251",0.00,-15.00,0,285.54,301.47,0.0,0.0,0.000,1223483.6,1223483.6,10012,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551862846,260463.00
03/06/2019 04:00,2,0.000,ALERT,212.61,297.57,60.006,1551862804,"201051344001203","174011545737251",0.00,-17.00,0,284.04,301.17,0.0,0.0,0.000,1212747.3,1212747.3,18296,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862848,260464.00
03/06/2019 04:00,2,0.000,ALERT,212.61,298.47,60.028,1551862804,"201051344001230","174011545737251",0.00,-16.00,0,284.94,299.97,0.0,0.0,0.000,1208619.9,1208619.9,18101,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551862850,260465.00
03/06/2019 04:00,2,0.000,ALERT,212.38,298.17,60.033,1551862804,"201051344000646","174011545737251",0.00,-17.00,0,284.34,299.97,0.0,0.0,0.000,1202031.7,1202031.7,18261,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862851,260466.00
03/06/2019 04:00,2,0.000,ALERT,213.06,298.47,60.028,1551862804,"201051344000867","174011545737251",0.00,-14.00,0,284.64,301.47,0.0,0.0,0.000,1201603.4,1201603.4,42183,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862853,260467.00
03/06/2019 04:00,2,0.000,ALERT,213.51,299.07,60.028,1551862804,"201051344000633","174011545737251",0.00,-16.00,0,283.74,300.27,0.0,0.0,0.000,1200330.9,1200330.9,42239,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862855,260468.00
03/06/2019 04:00,2,0.000,ALERT,212.16,298.17,60.043,1551862804,"201051344000955","174011545737251",0.00,-16.00,0,284.34,299.67,0.0,0.0,0.000,1221475.1,1221475.1,18287,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862857,260469.00
03/06/2019 04:00,2,0.000,ALERT,212.83,298.17,60.033,1551862804,"201051344000648","174011545737251",0.00,-17.00,0,284.64,301.17,0.0,0.0,0.000,1213637.5,1213637.5,41743,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862859,260470.00
03/06/2019 04:00,2,0.000,ALERT,213.29,299.07,60.028,1551862804,"201051344000645","174011545737251",0.00,-14.00,0,285.24,301.17,0.0,0.0,0.000,1218652.6,1218652.6,41703,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551862861,260471.00
03/06/2019 04:00,2,0.000,ALERT,212.83,299.67,60.033,1551862804,"201051344000569","174011545737251",0.00,-15.00,0,286.14,301.77,0.0,0.0,0.000,1234546.9,1234546.9,9927,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551862863,260472.00
03/06/2019 04:00,2,0.000,ALERT,213.29,298.47,60.022,1551862804,"179051228000119","174011545737251",0.00,-13.00,0,284.04,300.27,0.0,0.0,0.000,22636.5,22636.5,10001,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551862864,260473.00
03/06/2019 04:15,2,0.000,ALERT,212.61,299.37,60.038,1551863704,"201051344000579","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1232777.6,1232777.6,10372,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863706,260474.00
03/06/2019 04:15,2,0.000,ALERT,212.38,296.96,60.001,1551863704,"201051344001025","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1216970.3,1216970.3,18297,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863708,260475.00
03/06/2019 04:15,2,0.000,ALERT,212.38,297.57,60.043,1551863704,"201051344001093","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1201050.7,1201050.7,18310,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863710,260476.00
03/06/2019 04:15,2,0.000,ALERT,212.38,298.77,60.038,1551863704,"201051344000458","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1217697.9,1217697.9,10119,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863712,260477.00
03/06/2019 04:15,2,0.000,ALERT,212.38,298.17,60.033,1551863704,"201051344000890","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1213897.9,1213897.9,18244,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863714,260478.00
03/06/2019 04:15,2,0.000,ALERT,212.38,298.47,60.033,1551863704,"201051344000988","174011545737251",0.00,-14.00,0,293.96,300.57,0.0,0.0,0.000,946102.8,946102.8,10482,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863715,260479.00
03/06/2019 04:15,2,0.000,ALERT,213.06,298.77,60.033,1551863704,"201051344000582","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,1193507.9,1193507.9,18218,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863717,260480.00
03/06/2019 04:15,2,0.000,ALERT,212.61,299.07,60.038,1551863704,"201051344000868","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1203142.0,1203142.0,42159,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863719,260481.00
03/06/2019 04:15,2,0.000,ALERT,213.06,299.37,60.038,1551863704,"201051344000576","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1221292.5,1221292.5,14196,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863721,260482.00
03/06/2019 04:15,2,0.000,ALERT,212.83,298.77,60.038,1551863704,"201051344001158","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1197993.8,1197993.8,10425,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551863723,260483.00
03/06/2019 04:15,2,0.000,ALERT,212.61,297.26,60.038,1551863704,"201051344000917","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1211214.4,1211214.4,18087,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551863724,260484.00
03/06/2019 04:15,2,0.000,ALERT,212.83,297.26,60.028,1551863704,"201051344000417","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,979563.6,979563.6,18330,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551863726,260485.00
03/06/2019 04:15,2,0.000,ALERT,212.83,297.57,60.028,1551863704,"201051344000685","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1215800.3,1215800.3,18298,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863728,260486.00
03/06/2019 04:15,2,0.000,ALERT,212.61,296.96,60.049,1551863704,"201051344000651","174011545737251",0.00,-19.00,0,295.46,299.37,0.0,0.0,0.000,1208515.9,1208515.9,18282,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863730,260487.00
03/06/2019 04:15,2,0.000,ALERT,212.16,299.07,60.070,1551863704,"201051344000594","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1222999.7,1222999.7,42115,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551863732,260488.00
03/06/2019 04:15,2,0.000,ALERT,212.61,298.77,60.038,1551863704,"201051344000469","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1203573.0,1203573.0,10409,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863734,260489.00
03/06/2019 04:15,2,0.000,ALERT,212.61,298.17,60.043,1551863704,"201051344000585","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1222790.4,1222790.4,18336,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863736,260490.00
03/06/2019 04:15,2,0.000,ALERT,213.06,298.17,60.033,1551863704,"201051344000853","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1225120.6,1225120.6,10007,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863738,260491.00
03/06/2019 04:15,2,0.000,ALERT,212.83,298.17,60.028,1551863704,"201051344001145","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1224059.5,1224059.5,18247,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863739,260492.00
03/06/2019 04:15,2,0.000,ALERT,212.61,297.87,60.049,1551863704,"201051344000438","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1216825.9,1216825.9,18295,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863741,260493.00
03/06/2019 04:15,2,0.000,ALERT,212.16,297.87,60.033,1551863704,"201051344001135","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1204068.6,1204068.6,18250,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863743,260494.00
03/06/2019 04:15,2,0.000,ALERT,212.38,298.17,60.022,1551863704,"201051344000983","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1223483.6,1223483.6,10014,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863745,260495.00
03/06/2019 04:15,2,0.000,ALERT,212.61,297.26,60.070,1551863704,"201051344001203","174011545737251",0.00,-17.00,0,295.76,301.17,0.0,0.0,0.000,1212747.3,1212747.3,18298,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863747,260496.00
03/06/2019 04:15,2,0.000,ALERT,212.61,298.17,60.022,1551863704,"201051344001230","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1208619.9,1208619.9,18103,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863748,260497.00
03/06/2019 04:15,2,0.000,ALERT,212.38,297.87,60.028,1551863704,"201051344000646","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1202031.7,1202031.7,18263,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551863750,260498.00
03/06/2019 04:15,2,0.000,ALERT,212.61,297.26,60.022,1551863704,"201051344000867","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1201603.4,1201603.4,42185,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863752,260499.00
03/06/2019 04:15,2,0.000,ALERT,213.29,298.17,60.022,1551863704,"201051344000633","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1200330.9,1200330.9,42241,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551863754,260500.00
03/06/2019 04:15,2,0.000,ALERT,212.16,297.57,60.033,1551863704,"201051344000955","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1221475.1,1221475.1,18289,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863756,260501.00
03/06/2019 04:15,2,0.000,ALERT,212.38,297.26,60.065,1551863704,"201051344000648","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1213637.5,1213637.5,41745,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551863757,260502.00
03/06/2019 04:15,2,0.000,ALERT,212.83,298.17,60.001,1551863704,"201051344000645","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1218652.6,1218652.6,41705,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551863759,260503.00
03/06/2019 04:15,2,0.000,ALERT,212.38,298.77,60.017,1551863704,"201051344000569","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1234546.9,1234546.9,9929,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551863761,260504.00
03/06/2019 04:15,2,0.000,ALERT,212.83,297.57,60.017,1551863704,"179051228000119","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,22636.5,22636.5,10003,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551863763,260505.00
