ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 04:30,2,0.000,ALERT,212.38,298.77,60.006,1551864604,"201051344000579","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1232777.6,1232777.6,10374,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864606,260506.00
03/06/2019 04:30,2,0.000,ALERT,211.70,296.66,60.006,1551864604,"201051344001025","174011545737251",0.00,-17.00,0,295.16,300.27,0.0,0.0,0.000,1216970.3,1216970.3,18299,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864608,260507.00
03/06/2019 04:30,2,0.000,ALERT,211.93,297.26,60.001,1551864604,"201051344001093","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1201050.7,1201050.7,18312,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864610,260508.00
03/06/2019 04:30,2,0.000,ALERT,212.16,297.87,59.959,1551864604,"201051344000458","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1217697.9,1217697.9,10121,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864612,260509.00
03/06/2019 04:30,2,0.000,ALERT,211.93,297.57,60.006,1551864604,"201051344000890","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1213897.9,1213897.9,18246,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864614,260510.00
03/06/2019 04:30,2,0.000,ALERT,211.93,297.57,60.006,1551864604,"201051344000988","174011545737251",0.00,-14.00,0,293.96,300.27,0.0,0.0,0.000,946102.8,946102.8,10484,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864615,260511.00
03/06/2019 04:30,2,0.000,ALERT,212.38,298.17,60.001,1551864604,"201051344000582","174011545737251",0.00,-18.00,0,296.66,301.47,0.0,0.0,0.000,1193507.9,1193507.9,18220,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551864617,260512.00
03/06/2019 04:30,2,0.000,ALERT,212.16,298.47,60.006,1551864604,"201051344000868","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1203142.0,1203142.0,42161,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864619,260513.00
03/06/2019 04:30,2,0.000,ALERT,212.61,298.47,60.001,1551864604,"201051344000576","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1221292.5,1221292.5,14198,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864621,260514.00
03/06/2019 04:30,2,0.000,ALERT,212.38,297.57,59.964,1551864604,"201051344001158","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1197993.8,1197993.8,10427,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864623,260515.00
03/06/2019 04:30,2,0.000,ALERT,212.16,296.96,59.990,1551864604,"201051344000917","174011545737251",0.00,-14.00,0,294.86,299.97,0.0,0.0,0.000,1211214.4,1211214.4,18089,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864624,260516.00
03/06/2019 04:30,2,0.000,ALERT,212.16,296.66,60.006,1551864604,"201051344000417","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,979563.6,979563.6,18332,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864626,260517.00
03/06/2019 04:30,2,0.000,ALERT,212.38,296.96,59.964,1551864604,"201051344000685","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1215800.3,1215800.3,18300,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864628,260518.00
03/06/2019 04:30,2,0.000,ALERT,211.93,296.36,60.006,1551864604,"201051344000651","174011545737251",0.00,-19.00,0,295.16,299.37,0.0,0.0,0.000,1208515.9,1208515.9,18284,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864630,260519.00
03/06/2019 04:30,2,0.000,ALERT,211.70,298.17,60.001,1551864604,"201051344000594","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1222999.7,1222999.7,42117,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864632,260520.00
03/06/2019 04:30,2,0.000,ACTIVE_NO_POWER,212.38,297.87,59.990,1551864604,"201051344000469","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,1203573.0,1203573.0,10411,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551864634,260521.00
03/06/2019 04:30,2,0.000,ALERT,211.93,297.57,60.001,1551864604,"201051344000585","174011545737251",0.00,-15.00,0,295.46,300.57,0.0,0.0,0.000,1222790.4,1222790.4,18338,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864636,260522.00
03/06/2019 04:30,2,0.000,ALERT,212.83,297.57,59.975,1551864604,"201051344000853","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1225120.6,1225120.6,10009,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864637,260523.00
03/06/2019 04:30,2,0.000,ALERT,212.16,297.26,59.996,1551864604,"201051344001145","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1224059.5,1224059.5,18249,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864639,260524.00
03/06/2019 04:30,2,0.000,ALERT,211.93,297.26,59.975,1551864604,"201051344000438","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1216825.9,1216825.9,18297,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551864641,260525.00
03/06/2019 04:30,2,0.000,ALERT,211.48,297.26,60.006,1551864604,"201051344001135","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1204068.6,1204068.6,18252,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864643,260526.00
03/06/2019 04:30,2,0.000,ALERT,212.16,297.87,59.969,1551864604,"201051344000983","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1223483.6,1223483.6,10016,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864645,260527.00
03/06/2019 04:30,2,0.000,ALERT,211.93,296.66,59.996,1551864604,"201051344001203","174011545737251",0.00,-18.00,0,295.46,301.17,0.0,0.0,0.000,1212747.3,1212747.3,18300,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864646,260528.00
03/06/2019 04:30,2,0.000,ALERT,211.93,297.57,60.001,1551864604,"201051344001230","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1208619.9,1208619.9,18105,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864648,260529.00
03/06/2019 04:30,2,0.000,ALERT,211.70,297.26,60.001,1551864604,"201051344000646","174011545737251",0.00,-17.00,0,295.16,300.27,0.0,0.0,0.000,1202031.7,1202031.7,18265,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551864650,260530.00
03/06/2019 04:30,2,0.000,ALERT,212.61,296.96,60.012,1551864604,"201051344000867","174011545737251",0.00,-14.00,0,295.16,300.87,0.0,0.0,0.000,1201603.4,1201603.4,42187,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864652,260531.00
03/06/2019 04:30,2,0.000,ALERT,213.06,297.26,59.996,1551864604,"201051344000633","174011545737251",0.00,-16.00,0,294.26,300.27,0.0,0.0,0.000,1200330.9,1200330.9,42243,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551864654,260532.00
03/06/2019 04:30,2,0.000,ALERT,211.48,296.96,60.001,1551864604,"201051344000955","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1221475.1,1221475.1,18291,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864656,260533.00
03/06/2019 04:30,2,0.000,ALERT,212.16,296.66,60.001,1551864604,"201051344000648","174011545737251",0.00,-16.00,0,295.16,300.57,0.0,0.0,0.000,1213637.5,1213637.5,41747,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864658,260534.00
03/06/2019 04:30,2,0.000,ALERT,212.61,297.57,59.996,1551864604,"201051344000645","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1218652.6,1218652.6,41707,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551864660,260535.00
03/06/2019 04:30,2,0.000,ALERT,212.16,297.87,59.996,1551864604,"201051344000569","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1234546.9,1234546.9,9931,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551864661,260536.00
03/06/2019 04:30,2,0.000,ALERT,212.38,296.96,59.996,1551864604,"179051228000119","174011545737251",0.00,-12.00,0,294.26,299.97,0.0,0.0,0.000,22636.5,22636.5,10005,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551864663,260537.00
03/06/2019 04:45,2,0.000,ALERT,212.61,299.07,60.022,1551865504,"201051344000579","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1232777.6,1232777.6,10376,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865506,260538.00
03/06/2019 04:45,2,0.000,ALERT,212.16,296.96,60.028,1551865504,"201051344001025","174011545737251",0.00,-18.00,0,294.86,299.67,0.0,0.0,0.000,1216970.3,1216970.3,18301,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551865508,260539.00
03/06/2019 04:45,2,0.000,ALERT,212.38,298.17,60.022,1551865504,"201051344001093","174011545737251",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,1201050.7,1201050.7,18314,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865510,260540.00
03/06/2019 04:45,2,0.000,ALERT,212.38,298.47,60.033,1551865504,"201051344000458","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1217697.9,1217697.9,10123,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865512,260541.00
03/06/2019 04:45,2,0.000,ALERT,212.16,298.17,60.022,1551865504,"201051344000890","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1213897.9,1213897.9,18248,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551865514,260542.00
03/06/2019 04:45,2,0.000,ALERT,212.38,298.17,60.043,1551865504,"201051344000988","174011545737251",0.00,-14.00,0,293.36,299.37,0.0,0.0,0.000,946102.8,946102.8,10486,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865516,260543.00
03/06/2019 04:45,2,0.000,ALERT,212.83,299.07,60.033,1551865504,"201051344000582","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1193507.9,1193507.9,18222,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865517,260544.00
03/06/2019 04:45,2,0.000,ALERT,212.38,299.07,60.028,1551865504,"201051344000868","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1203142.0,1203142.0,42163,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865519,260545.00
03/06/2019 04:45,2,0.000,ALERT,213.06,299.07,60.033,1551865504,"201051344000576","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1221292.5,1221292.5,14200,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865521,260546.00
03/06/2019 04:45,2,0.000,ALERT,212.61,298.47,60.028,1551865504,"201051344001158","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1197993.8,1197993.8,10429,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865523,260547.00
03/06/2019 04:45,2,0.000,ALERT,212.61,297.57,60.033,1551865504,"201051344000917","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1211214.4,1211214.4,18091,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865525,260548.00
03/06/2019 04:45,2,0.000,ALERT,212.61,297.26,60.022,1551865504,"201051344000417","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,979563.6,979563.6,18334,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865527,260549.00
03/06/2019 04:45,2,0.000,ALERT,212.61,297.87,60.033,1551865504,"201051344000685","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1215800.3,1215800.3,18302,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551865528,260550.00
03/06/2019 04:45,2,0.000,ALERT,212.38,297.26,60.022,1551865504,"201051344000651","174011545737251",0.00,-19.00,0,294.86,298.47,0.0,0.0,0.000,1208515.9,1208515.9,18286,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551865530,260551.00
03/06/2019 04:45,2,0.000,ALERT,211.93,298.47,60.028,1551865504,"201051344000594","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1222999.7,1222999.7,42119,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865532,260552.00
03/06/2019 04:45,2,0.000,ALERT,212.61,298.47,60.028,1551865504,"201051344000469","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1203573.0,1203573.0,10413,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865534,260553.00
03/06/2019 04:45,2,0.000,ALERT,212.38,297.87,60.028,1551865504,"201051344000585","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1222790.4,1222790.4,18340,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865536,260554.00
03/06/2019 04:45,2,0.000,ALERT,212.83,297.87,60.065,1551865504,"201051344000853","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1225120.6,1225120.6,10011,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865538,260555.00
03/06/2019 04:45,2,0.000,ALERT,212.61,297.87,60.017,1551865504,"201051344001145","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1224059.5,1224059.5,18251,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865539,260556.00
03/06/2019 04:45,2,0.000,ALERT,212.16,297.57,60.022,1551865504,"201051344000438","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1216825.9,1216825.9,18299,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865541,260557.00
03/06/2019 04:45,2,0.000,ALERT,211.70,297.57,60.028,1551865504,"201051344001135","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1204068.6,1204068.6,18254,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865543,260558.00
03/06/2019 04:45,2,0.000,ALERT,212.16,297.87,60.028,1551865504,"201051344000983","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1223483.6,1223483.6,10018,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551865545,260559.00
03/06/2019 04:45,2,0.000,ALERT,212.16,296.96,60.017,1551865504,"201051344001203","174011545737251",0.00,-17.00,0,295.16,300.57,0.0,0.0,0.000,1212747.3,1212747.3,18302,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865547,260560.00
03/06/2019 04:45,2,0.000,ALERT,212.16,297.87,60.022,1551865504,"201051344001230","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1208619.9,1208619.9,18107,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551865548,260561.00
03/06/2019 04:45,2,0.000,ALERT,211.93,297.26,60.022,1551865504,"201051344000646","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1202031.7,1202031.7,18267,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865550,260562.00
03/06/2019 04:45,2,0.000,ALERT,212.61,296.96,59.990,1551865504,"201051344000867","174011545737251",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,1201603.4,1201603.4,42189,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551865552,260563.00
03/06/2019 04:45,2,0.000,ALERT,213.06,297.57,60.028,1551865504,"201051344000633","174011545737251",0.00,-16.00,0,293.96,299.37,0.0,0.0,0.000,1200330.9,1200330.9,42245,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865554,260564.00
03/06/2019 04:45,2,0.000,ALERT,211.70,297.57,60.012,1551865504,"201051344000955","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1221475.1,1221475.1,18293,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865556,260565.00
03/06/2019 04:45,2,0.000,ALERT,212.16,296.66,59.964,1551865504,"201051344000648","174011545737251",0.00,-17.00,0,293.96,299.37,0.0,0.0,0.000,1213637.5,1213637.5,41749,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551865558,260566.00
03/06/2019 04:45,2,0.000,ALERT,212.61,297.87,60.017,1551865504,"201051344000645","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1218652.6,1218652.6,41709,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865559,260567.00
03/06/2019 04:45,2,0.000,ALERT,212.38,298.17,60.012,1551865504,"201051344000569","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1234546.9,1234546.9,9934,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551865562,260568.00
03/06/2019 04:45,2,0.000,ALERT,212.61,297.26,60.006,1551865504,"179051228000119","174011545737251",0.00,-13.00,0,293.96,299.07,0.0,0.0,0.000,22636.5,22636.5,10007,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551865564,260569.00
03/06/2019 05:00,2,0.000,ALERT,212.38,298.47,60.012,1551866403,"201051344000579","174011545737251",0.00,-15.00,0,296.36,302.07,0.0,0.0,0.000,1232777.6,1232777.6,10378,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866406,260570.00
03/06/2019 05:00,2,0.000,ALERT,212.38,296.66,60.017,1551866403,"201051344001025","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1216970.3,1216970.3,18303,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866408,260571.00
03/06/2019 05:00,2,0.000,ALERT,212.38,297.26,60.006,1551866403,"201051344001093","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1201050.7,1201050.7,18316,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866409,260572.00
03/06/2019 05:00,2,0.000,ALERT,212.38,297.87,59.996,1551866403,"201051344000458","174011545737251",0.00,-12.00,0,295.76,301.47,0.0,0.0,0.000,1217697.9,1217697.9,10125,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866411,260573.00
03/06/2019 05:00,2,0.000,ALERT,212.38,297.57,60.001,1551866403,"201051344000890","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1213897.9,1213897.9,18250,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866413,260574.00
03/06/2019 05:00,2,0.000,ALERT,212.16,297.87,60.001,1551866403,"201051344000988","174011545737251",0.00,-14.00,0,293.36,301.17,0.0,0.0,0.000,946102.8,946102.8,10488,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866415,260575.00
03/06/2019 05:00,2,0.000,ALERT,212.83,298.47,60.006,1551866403,"201051344000582","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1193507.9,1193507.9,18224,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866417,260576.00
03/06/2019 05:00,2,0.000,ALERT,212.38,298.77,59.990,1551866403,"201051344000868","174011545737251",0.00,-15.00,0,296.36,302.07,0.0,0.0,0.000,1203142.0,1203142.0,42165,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866418,260577.00
03/06/2019 05:00,2,0.000,ALERT,213.06,298.77,60.006,1551866403,"201051344000576","174011545737251",0.00,-15.00,0,296.06,302.07,0.0,0.0,0.000,1221292.5,1221292.5,14202,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866420,260578.00
03/06/2019 05:00,2,0.000,ALERT,212.61,297.87,60.006,1551866403,"201051344001158","174011545737251",0.00,-16.00,0,295.46,301.47,0.0,0.0,0.000,1197993.8,1197993.8,10431,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866422,260579.00
03/06/2019 05:00,2,0.000,ALERT,212.61,297.26,60.033,1551866403,"201051344000917","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1211214.4,1211214.4,18093,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551866424,260580.00
03/06/2019 05:00,2,0.000,ALERT,212.83,296.96,60.001,1551866403,"201051344000417","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,979563.6,979563.6,18336,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551866426,260581.00
03/06/2019 05:00,2,0.000,ALERT,212.83,297.57,60.001,1551866403,"201051344000685","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1215800.3,1215800.3,18304,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866428,260582.00
03/06/2019 05:00,2,0.000,ALERT,212.61,296.66,60.001,1551866403,"201051344000651","174011545737251",0.00,-18.00,0,294.86,298.77,0.0,0.0,0.000,1208515.9,1208515.9,18288,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866429,260583.00
03/06/2019 05:00,2,0.000,ALERT,212.16,298.47,59.990,1551866403,"201051344000594","174011545737251",0.00,-17.00,0,295.46,302.07,0.0,0.0,0.000,1222999.7,1222999.7,42121,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866431,260584.00
03/06/2019 05:00,2,0.000,ALERT,212.61,298.17,59.990,1551866403,"201051344000469","174011545737251",0.00,-16.00,0,295.16,301.47,0.0,0.0,0.000,1203573.0,1203573.0,10415,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866433,260585.00
03/06/2019 05:00,2,0.000,ALERT,212.61,297.57,60.006,1551866403,"201051344000585","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1222790.4,1222790.4,18342,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866435,260586.00
03/06/2019 05:00,2,0.000,ALERT,213.06,297.87,60.001,1551866403,"201051344000853","174011545737251",0.00,-16.00,0,295.46,301.17,0.0,0.0,0.000,1225120.6,1225120.6,10013,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866437,260587.00
03/06/2019 05:00,2,0.000,ALERT,212.83,297.57,60.022,1551866403,"201051344001145","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1224059.5,1224059.5,18253,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551866439,260588.00
03/06/2019 05:00,2,0.000,ALERT,212.61,297.57,60.001,1551866403,"201051344000438","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1216825.9,1216825.9,18301,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866441,260589.00
03/06/2019 05:00,2,0.000,ALERT,212.16,297.26,60.006,1551866403,"201051344001135","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1204068.6,1204068.6,18256,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551866443,260590.00
03/06/2019 05:00,2,0.000,ALERT,212.38,298.17,60.006,1551866403,"201051344000983","174011545737251",0.00,-15.00,0,295.76,301.47,0.0,0.0,0.000,1223483.6,1223483.6,10020,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866445,260591.00
03/06/2019 05:00,2,0.000,ALERT,212.38,296.66,60.001,1551866403,"201051344001203","174011545737251",0.00,-17.00,0,295.16,300.87,0.0,0.0,0.000,1212747.3,1212747.3,18304,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866446,260592.00
03/06/2019 05:00,2,0.000,ALERT,212.38,297.57,60.006,1551866403,"201051344001230","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1208619.9,1208619.9,18109,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866448,260593.00
03/06/2019 05:00,2,0.000,ALERT,212.16,296.96,60.006,1551866403,"201051344000646","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1202031.7,1202031.7,18269,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866450,260594.00
03/06/2019 05:00,2,0.000,ALERT,212.61,296.96,59.996,1551866403,"201051344000867","174011545737251",0.00,-14.00,0,294.86,301.17,0.0,0.0,0.000,1201603.4,1201603.4,42191,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551866452,260595.00
03/06/2019 05:00,2,0.000,ALERT,213.06,297.87,60.012,1551866403,"201051344000633","174011545737251",0.00,-16.00,0,294.26,301.47,0.0,0.0,0.000,1200330.9,1200330.9,42247,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866454,260596.00
03/06/2019 05:00,2,0.000,ALERT,211.93,296.96,60.012,1551866403,"201051344000955","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1221475.1,1221475.1,18295,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866455,260597.00
03/06/2019 05:00,2,0.000,ALERT,212.38,296.96,59.964,1551866403,"201051344000648","174011545737251",0.00,-17.00,0,294.56,300.57,0.0,0.0,0.000,1213637.5,1213637.5,41751,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866457,260598.00
03/06/2019 05:00,2,0.000,ALERT,212.61,297.57,60.006,1551866403,"201051344000645","174011545737251",0.00,-14.00,0,295.76,301.47,0.0,0.0,0.000,1218652.6,1218652.6,41711,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866459,260599.00
03/06/2019 05:00,2,0.000,ALERT,212.38,298.47,60.006,1551866403,"201051344000569","174011545737251",0.00,-15.00,0,296.36,301.77,0.0,0.0,0.000,1234546.9,1234546.9,9936,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551866461,260600.00
03/06/2019 05:00,2,0.000,ALERT,212.61,297.26,59.980,1551866403,"179051228000119","174011545737251",0.00,-12.00,0,293.96,300.87,0.0,0.0,0.000,22636.5,22636.5,10009,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551866463,260601.00
03/06/2019 05:15,2,0.000,ALERT,211.93,298.77,60.012,1551867304,"201051344000579","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1232777.6,1232777.6,10380,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551867306,260602.00
03/06/2019 05:15,2,0.000,ALERT,211.70,296.06,60.017,1551867304,"201051344001025","174011545737251",0.00,-17.00,0,294.26,299.67,0.0,0.0,0.000,1216970.3,1216970.3,18305,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867308,260603.00
03/06/2019 05:15,2,0.000,ALERT,211.93,296.66,60.022,1551867304,"201051344001093","174011545737251",0.00,-14.00,0,294.56,298.77,0.0,0.0,0.000,1201050.7,1201050.7,18318,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867310,260604.00
03/06/2019 05:15,2,0.000,ALERT,211.93,298.17,60.017,1551867304,"201051344000458","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1217697.9,1217697.9,10127,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551867311,260605.00
03/06/2019 05:15,2,0.000,ALERT,211.70,297.26,60.059,1551867304,"201051344000890","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1213897.9,1213897.9,18252,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867313,260606.00
03/06/2019 05:15,2,0.000,ALERT,211.70,297.87,60.017,1551867304,"201051344000988","174011545737251",0.00,-14.00,0,293.06,299.37,0.0,0.0,0.000,946102.8,946102.8,10490,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867315,260607.00
03/06/2019 05:15,2,0.000,ALERT,212.38,297.87,60.012,1551867304,"201051344000582","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1193507.9,1193507.9,18226,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551867317,260608.00
03/06/2019 05:15,2,0.000,ALERT,212.16,298.77,60.022,1551867304,"201051344000868","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1203142.0,1203142.0,42167,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867319,260609.00
03/06/2019 05:15,2,0.000,ALERT,212.61,298.77,60.017,1551867304,"201051344000576","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1221292.5,1221292.5,14204,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551867321,260610.00
03/06/2019 05:15,2,0.000,ALERT,212.38,298.17,60.017,1551867304,"201051344001158","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1197993.8,1197993.8,10433,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867322,260611.00
03/06/2019 05:15,2,0.000,ALERT,212.16,296.66,60.033,1551867304,"201051344000917","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1211214.4,1211214.4,18095,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867324,260612.00
03/06/2019 05:15,2,0.000,ALERT,212.38,296.66,59.990,1551867304,"201051344000417","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,979563.6,979563.6,18338,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867326,260613.00
03/06/2019 05:15,2,0.000,ALERT,212.38,296.96,60.017,1551867304,"201051344000685","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1215800.3,1215800.3,18306,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867328,260614.00
03/06/2019 05:15,2,0.000,ALERT,212.16,296.36,60.022,1551867304,"201051344000651","174011545737251",0.00,-18.00,0,294.26,298.47,0.0,0.0,0.000,1208515.9,1208515.9,18290,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867330,260615.00
03/06/2019 05:15,2,0.000,ALERT,211.70,298.47,60.012,1551867304,"201051344000594","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1222999.7,1222999.7,42123,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867332,260616.00
03/06/2019 05:15,2,0.000,ALERT,212.38,298.17,60.017,1551867304,"201051344000469","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1203573.0,1203573.0,10417,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867333,260617.00
03/06/2019 05:15,2,0.000,ALERT,212.16,297.26,60.049,1551867304,"201051344000585","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1222790.4,1222790.4,18344,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867335,260618.00
03/06/2019 05:15,2,0.000,ALERT,212.61,297.87,60.022,1551867304,"201051344000853","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1225120.6,1225120.6,10015,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551867337,260619.00
03/06/2019 05:15,2,0.000,ALERT,212.38,297.26,60.017,1551867304,"201051344001145","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1224059.5,1224059.5,18255,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867339,260620.00
03/06/2019 05:15,2,0.000,ALERT,212.16,296.96,60.012,1551867304,"201051344000438","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1216825.9,1216825.9,18303,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867341,260621.00
03/06/2019 05:15,2,0.000,ALERT,211.70,296.96,60.017,1551867304,"201051344001135","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1204068.6,1204068.6,18258,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867343,260622.00
03/06/2019 05:15,2,0.000,ALERT,212.16,297.87,60.022,1551867304,"201051344000983","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1223483.6,1223483.6,10022,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867345,260623.00
03/06/2019 05:15,2,0.000,ALERT,212.16,296.66,60.022,1551867304,"201051344001203","174011545737251",0.00,-17.00,0,294.56,300.27,0.0,0.0,0.000,1212747.3,1212747.3,18306,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867346,260624.00
03/06/2019 05:15,2,0.000,ALERT,211.93,297.57,60.017,1551867304,"201051344001230","174011545737251",0.00,-16.00,0,295.16,298.77,0.0,0.0,0.000,1208619.9,1208619.9,18111,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867348,260625.00
03/06/2019 05:15,2,0.000,ALERT,211.93,296.96,60.017,1551867304,"201051344000646","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1202031.7,1202031.7,18271,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867350,260626.00
03/06/2019 05:15,2,0.000,ALERT,212.38,297.57,60.017,1551867304,"201051344000867","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,1201603.4,1201603.4,42193,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867352,260627.00
03/06/2019 05:15,2,0.000,ALERT,212.83,297.87,60.054,1551867304,"201051344000633","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,1200330.9,1200330.9,42249,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867354,260628.00
03/06/2019 05:15,2,0.000,ALERT,211.48,296.66,60.017,1551867304,"201051344000955","174011545737251",0.00,-16.00,0,294.86,298.47,0.0,0.0,0.000,1221475.1,1221475.1,18297,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867356,260629.00
03/06/2019 05:15,2,0.000,ALERT,212.16,296.96,60.059,1551867304,"201051344000648","174011545737251",0.00,-17.00,0,294.56,299.37,0.0,0.0,0.000,1213637.5,1213637.5,41753,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551867357,260630.00
03/06/2019 05:15,2,0.000,ALERT,212.61,298.17,60.017,1551867304,"201051344000645","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1218652.6,1218652.6,41713,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551867359,260631.00
03/06/2019 05:15,2,0.000,ALERT,212.16,298.47,60.017,1551867304,"201051344000569","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1234546.9,1234546.9,9938,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551867361,260632.00
03/06/2019 05:15,2,0.000,ALERT,212.61,297.57,60.028,1551867304,"179051228000119","174011545737251",0.00,-13.00,0,293.66,299.07,0.0,0.0,0.000,22636.5,22636.5,10011,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551867363,260633.00
03/06/2019 05:30,2,0.000,ALERT,211.93,298.47,60.017,1551868203,"201051344000579","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1232777.6,1232777.6,10382,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868206,260634.00
03/06/2019 05:30,2,0.000,ALERT,211.48,296.06,60.012,1551868203,"201051344001025","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1216970.3,1216970.3,18307,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868207,260635.00
03/06/2019 05:30,2,0.000,ALERT,211.70,296.66,60.017,1551868203,"201051344001093","174011545737251",0.00,-13.00,0,294.86,298.17,0.0,0.0,0.000,1201050.7,1201050.7,18320,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868209,260636.00
03/06/2019 05:30,2,0.000,ALERT,211.70,297.87,60.017,1551868203,"201051344000458","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1217697.9,1217697.9,10129,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868211,260637.00
03/06/2019 05:30,2,0.000,ALERT,211.48,296.96,60.006,1551868203,"201051344000890","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1213897.9,1213897.9,18254,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868213,260638.00
03/06/2019 05:30,2,0.000,ALERT,211.70,297.57,60.049,1551868203,"201051344000988","174011545737251",0.00,-14.00,0,293.36,299.67,0.0,0.0,0.000,946102.8,946102.8,10492,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868215,260639.00
03/06/2019 05:30,2,0.000,ALERT,212.16,297.57,60.012,1551868203,"201051344000582","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1193507.9,1193507.9,18228,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868217,260640.00
03/06/2019 05:30,2,0.000,ALERT,211.93,298.17,59.969,1551868203,"201051344000868","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1203142.0,1203142.0,42169,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868218,260641.00
03/06/2019 05:30,2,0.000,ALERT,212.38,298.17,60.001,1551868203,"201051344000576","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1221292.5,1221292.5,14206,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868220,260642.00
03/06/2019 05:30,2,0.000,ALERT,211.93,297.57,60.012,1551868203,"201051344001158","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1197993.8,1197993.8,10435,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868222,260643.00
03/06/2019 05:30,2,0.000,ALERT,211.93,296.36,60.001,1551868203,"201051344000917","174011545737251",0.00,-13.00,0,293.66,298.17,0.0,0.0,0.000,1211214.4,1211214.4,18097,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868224,260644.00
03/06/2019 05:30,2,0.000,ALERT,211.93,296.06,60.033,1551868203,"201051344000417","174011545737251",0.00,-16.00,0,294.56,298.17,0.0,0.0,0.000,979563.6,979563.6,18340,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868226,260645.00
03/06/2019 05:30,2,0.000,ALERT,211.93,296.36,60.001,1551868203,"201051344000685","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1215800.3,1215800.3,18308,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868228,260646.00
03/06/2019 05:30,2,0.000,ALERT,211.70,296.06,60.006,1551868203,"201051344000651","174011545737251",0.00,-18.00,0,294.56,297.87,0.0,0.0,0.000,1208515.9,1208515.9,18292,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868229,260647.00
03/06/2019 05:30,2,0.000,ALERT,211.48,297.87,59.990,1551868203,"201051344000594","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1222999.7,1222999.7,42125,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868231,260648.00
03/06/2019 05:30,2,0.000,ALERT,212.16,297.87,59.990,1551868203,"201051344000469","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1203573.0,1203573.0,10419,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868233,260649.00
