ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 05:30,2,0.000,ALERT,211.93,296.96,60.006,1551868203,"201051344000585","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1222790.4,1222790.4,18346,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868235,260650.00
03/06/2019 05:30,2,0.000,ALERT,212.38,297.57,60.038,1551868203,"201051344000853","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1225120.6,1225120.6,10017,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868237,260651.00
03/06/2019 05:30,2,0.000,ALERT,212.16,296.96,60.043,1551868203,"201051344001145","174011545737251",0.00,-16.00,0,295.46,299.07,0.0,0.0,0.000,1224059.5,1224059.5,18257,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868239,260652.00
03/06/2019 05:30,2,0.000,ALERT,211.70,296.66,60.012,1551868203,"201051344000438","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1216825.9,1216825.9,18305,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868241,260653.00
03/06/2019 05:30,2,0.000,ALERT,211.25,296.66,60.012,1551868203,"201051344001135","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1204068.6,1204068.6,18260,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868242,260654.00
03/06/2019 05:30,2,0.000,ALERT,211.93,297.87,60.006,1551868203,"201051344000983","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1223483.6,1223483.6,10024,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868244,260655.00
03/06/2019 05:30,2,0.000,ALERT,211.70,296.36,60.006,1551868203,"201051344001203","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1212747.3,1212747.3,18308,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868246,260656.00
03/06/2019 05:30,2,0.000,ALERT,211.70,297.26,59.996,1551868203,"201051344001230","174011545737251",0.00,-16.00,0,295.46,299.07,0.0,0.0,0.000,1208619.9,1208619.9,18113,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868248,260657.00
03/06/2019 05:30,2,0.000,ALERT,211.48,296.66,60.012,1551868203,"201051344000646","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1202031.7,1202031.7,18273,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868250,260658.00
03/06/2019 05:30,2,0.000,ALERT,212.16,297.26,60.012,1551868203,"201051344000867","174011545737251",0.00,-13.00,0,294.86,300.27,0.0,0.0,0.000,1201603.4,1201603.4,42195,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868252,260659.00
03/06/2019 05:30,2,0.000,ALERT,212.61,297.57,60.006,1551868203,"201051344000633","174011545737251",0.00,-16.00,0,293.96,299.67,0.0,0.0,0.000,1200330.9,1200330.9,42251,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868253,260660.00
03/06/2019 05:30,2,0.000,ALERT,211.48,296.66,59.990,1551868203,"201051344000955","174011545737251",0.00,-15.00,0,295.16,298.77,0.0,0.0,0.000,1221475.1,1221475.1,18299,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868255,260661.00
03/06/2019 05:30,2,0.000,ALERT,211.93,296.96,60.012,1551868203,"201051344000648","174011545737251",0.00,-17.00,0,294.56,299.67,0.0,0.0,0.000,1213637.5,1213637.5,41755,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868257,260662.00
03/06/2019 05:30,2,0.000,ALERT,212.38,297.87,60.006,1551868203,"201051344000645","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1218652.6,1218652.6,41715,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551868259,260663.00
03/06/2019 05:30,2,0.000,ALERT,211.93,298.47,60.012,1551868203,"201051344000569","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1234546.9,1234546.9,9940,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551868261,260664.00
03/06/2019 05:30,2,0.000,ALERT,212.38,297.26,60.012,1551868203,"179051228000119","174011545737251",0.00,-12.00,0,294.56,299.37,0.0,0.0,0.000,22636.5,22636.5,10013,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551868262,260665.00
03/06/2019 05:45,2,0.000,ALERT,211.93,297.87,60.049,1551869103,"201051344000579","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1232777.6,1232777.6,10384,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551869106,260666.00
03/06/2019 05:45,2,0.000,ALERT,211.25,295.76,60.049,1551869103,"201051344001025","174011545737251",0.00,-18.00,0,293.66,298.77,0.0,0.0,0.000,1216970.3,1216970.3,18309,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869108,260667.00
03/06/2019 05:45,2,0.000,ALERT,211.48,296.66,60.054,1551869103,"201051344001093","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,1201050.7,1201050.7,18322,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551869110,260668.00
03/06/2019 05:45,2,0.000,ALERT,211.70,297.26,60.070,1551869103,"201051344000458","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1217697.9,1217697.9,10131,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869111,260669.00
03/06/2019 05:45,2,0.000,ALERT,211.25,296.96,60.043,1551869103,"201051344000890","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1213897.9,1213897.9,18256,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869113,260670.00
03/06/2019 05:45,2,0.000,ALERT,211.48,296.66,60.043,1551869103,"201051344000988","174011545737251",0.00,-14.00,0,292.76,298.77,0.0,0.0,0.000,946102.8,946102.8,10494,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869115,260671.00
03/06/2019 05:45,2,0.000,ALERT,211.93,297.57,60.054,1551869103,"201051344000582","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1193507.9,1193507.9,18230,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869117,260672.00
03/06/2019 05:45,2,0.000,ALERT,211.70,297.87,60.022,1551869103,"201051344000868","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1203142.0,1203142.0,42171,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551869119,260673.00
03/06/2019 05:45,2,0.000,ALERT,212.16,297.57,60.043,1551869103,"201051344000576","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1221292.5,1221292.5,14208,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551869120,260674.00
03/06/2019 05:45,2,0.000,ALERT,211.93,296.96,60.038,1551869103,"201051344001158","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1197993.8,1197993.8,10437,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869122,260675.00
03/06/2019 05:45,2,0.000,ALERT,211.70,296.06,60.054,1551869103,"201051344000917","174011545737251",0.00,-13.00,0,293.06,297.87,0.0,0.0,0.000,1211214.4,1211214.4,18099,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869124,260676.00
03/06/2019 05:45,2,0.000,ALERT,211.70,296.06,60.049,1551869103,"201051344000417","174011545737251",0.00,-16.00,0,293.66,297.87,0.0,0.0,0.000,979563.6,979563.6,18342,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869126,260677.00
03/06/2019 05:45,2,0.000,ALERT,211.70,296.36,60.049,1551869103,"201051344000685","174011545737251",0.00,-15.00,0,293.96,298.17,0.0,0.0,0.000,1215800.3,1215800.3,18310,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869128,260678.00
03/06/2019 05:45,2,0.000,ALERT,211.48,295.76,60.043,1551869103,"201051344000651","174011545737251",0.00,-18.00,0,293.66,297.57,0.0,0.0,0.000,1208515.9,1208515.9,18294,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869130,260679.00
03/06/2019 05:45,2,0.000,ALERT,211.25,297.26,60.038,1551869103,"201051344000594","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1222999.7,1222999.7,42127,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869132,260680.00
03/06/2019 05:45,2,0.000,ALERT,211.93,297.26,60.006,1551869103,"201051344000469","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1203573.0,1203573.0,10421,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869134,260681.00
03/06/2019 05:45,2,0.000,ALERT,211.48,296.66,60.049,1551869103,"201051344000585","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1222790.4,1222790.4,18348,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551869136,260682.00
03/06/2019 05:45,2,0.000,ALERT,212.16,296.96,60.043,1551869103,"201051344000853","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1225120.6,1225120.6,10019,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869137,260683.00
03/06/2019 05:45,2,0.000,ALERT,211.70,296.66,60.043,1551869103,"201051344001145","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1224059.5,1224059.5,18259,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869139,260684.00
03/06/2019 05:45,2,0.000,ALERT,211.48,296.66,60.075,1551869103,"201051344000438","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1216825.9,1216825.9,18307,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869141,260685.00
03/06/2019 05:45,2,0.000,ALERT,211.03,296.36,60.049,1551869103,"201051344001135","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1204068.6,1204068.6,18262,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551869143,260686.00
03/06/2019 05:45,2,0.000,ALERT,211.48,296.96,60.043,1551869103,"201051344000983","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1223483.6,1223483.6,10026,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869145,260687.00
03/06/2019 05:45,2,0.000,ALERT,211.25,296.06,60.038,1551869103,"201051344001203","174011545737251",0.00,-17.00,0,293.66,299.67,0.0,0.0,0.000,1212747.3,1212747.3,18310,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869147,260688.00
03/06/2019 05:45,2,0.000,ALERT,211.25,296.66,60.049,1551869103,"201051344001230","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1208619.9,1208619.9,18115,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869148,260689.00
03/06/2019 05:45,2,0.000,ALERT,211.03,296.36,60.049,1551869103,"201051344000646","174011545737251",0.00,-16.00,0,293.66,298.17,0.0,0.0,0.000,1202031.7,1202031.7,18275,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869150,260690.00
03/06/2019 05:45,2,0.000,ALERT,211.93,296.06,60.043,1551869103,"201051344000867","174011545737251",0.00,-13.00,0,294.26,299.67,0.0,0.0,0.000,1201603.4,1201603.4,42197,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869152,260691.00
03/06/2019 05:45,2,0.000,ALERT,212.38,296.66,60.006,1551869103,"201051344000633","174011545737251",0.00,-15.00,0,293.66,298.77,0.0,0.0,0.000,1200330.9,1200330.9,42253,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869154,260692.00
03/06/2019 05:45,2,0.000,ALERT,211.03,296.36,60.049,1551869103,"201051344000955","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1221475.1,1221475.1,18301,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869156,260693.00
03/06/2019 05:45,2,0.000,ALERT,211.70,296.06,60.054,1551869103,"201051344000648","174011545737251",0.00,-17.00,0,293.96,299.07,0.0,0.0,0.000,1213637.5,1213637.5,41757,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869157,260694.00
03/06/2019 05:45,2,0.000,ALERT,212.16,296.66,60.049,1551869103,"201051344000645","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1218652.6,1218652.6,41717,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869159,260695.00
03/06/2019 05:45,2,0.000,ALERT,211.70,297.57,60.081,1551869103,"201051344000569","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1234546.9,1234546.9,9942,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551869161,260696.00
03/06/2019 05:45,2,0.000,ALERT,211.93,296.36,60.006,1551869103,"179051228000119","174011545737251",0.00,-12.00,0,293.96,299.07,0.0,0.0,0.000,22636.5,22636.5,10015,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551869163,260697.00
03/06/2019 06:00,2,0.000,ALERT,211.25,297.57,60.006,1551870004,"201051344000579","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1232777.6,1232777.6,10386,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870006,260698.00
03/06/2019 06:00,2,0.000,ALERT,210.57,294.56,60.049,1551870004,"201051344001025","174011545737251",0.00,-17.00,0,293.36,298.77,0.0,0.0,0.000,1216970.3,1216970.3,18311,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870008,260699.00
03/06/2019 06:00,2,0.000,ALERT,210.57,294.56,60.006,1551870004,"201051344001093","174011545737251",0.00,-13.00,0,293.36,297.87,0.0,0.0,0.000,1201050.7,1201050.7,18324,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870010,260700.00
03/06/2019 06:00,2,0.000,ALERT,211.03,297.26,60.001,1551870004,"201051344000458","174011545737251",0.00,-12.00,0,294.86,299.67,0.0,0.0,0.000,1217697.9,1217697.9,10133,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870012,260701.00
03/06/2019 06:00,2,0.000,ALERT,210.57,295.46,60.001,1551870004,"201051344000890","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1213897.9,1213897.9,18258,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870014,260702.00
03/06/2019 06:00,2,0.000,ALERT,210.80,296.96,60.017,1551870004,"201051344000988","174011545737251",0.00,-14.00,0,292.46,298.77,0.0,0.0,0.000,946102.8,946102.8,10496,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870015,260703.00
03/06/2019 06:00,2,0.000,ALERT,211.25,296.06,59.948,1551870004,"201051344000582","174011545737251",0.00,-17.00,0,294.56,299.07,0.0,0.0,0.000,1193507.9,1193507.9,18232,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870017,260704.00
03/06/2019 06:00,2,0.000,ALERT,211.25,297.87,59.985,1551870004,"201051344000868","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1203142.0,1203142.0,42173,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870019,260705.00
03/06/2019 06:00,2,0.000,ALERT,211.70,297.57,59.990,1551870004,"201051344000576","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1221292.5,1221292.5,14210,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870021,260706.00
03/06/2019 06:00,2,0.000,ALERT,211.48,296.66,59.964,1551870004,"201051344001158","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1197993.8,1197993.8,10439,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870023,260707.00
03/06/2019 06:00,2,0.000,ALERT,211.03,294.56,59.985,1551870004,"201051344000917","174011545737251",0.00,-13.00,0,292.46,297.57,0.0,0.0,0.000,1211214.4,1211214.4,18101,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870025,260708.00
03/06/2019 06:00,2,0.000,ALERT,211.03,294.56,59.980,1551870004,"201051344000417","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,979563.6,979563.6,18344,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870026,260709.00
03/06/2019 06:00,2,0.000,ALERT,211.03,294.86,59.985,1551870004,"201051344000685","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,1215800.3,1215800.3,18312,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870028,260710.00
03/06/2019 06:00,2,0.000,ALERT,210.80,294.26,59.980,1551870004,"201051344000651","174011545737251",0.00,-18.00,0,293.06,297.57,0.0,0.0,0.000,1208515.9,1208515.9,18296,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870030,260711.00
03/06/2019 06:00,2,0.000,ALERT,210.80,296.96,60.028,1551870004,"201051344000594","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1222999.7,1222999.7,42129,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870032,260712.00
03/06/2019 06:00,2,0.000,ALERT,211.48,296.66,60.028,1551870004,"201051344000469","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1203573.0,1203573.0,10423,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870034,260713.00
03/06/2019 06:00,2,0.000,ALERT,210.80,295.16,59.990,1551870004,"201051344000585","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,1222790.4,1222790.4,18350,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870036,260714.00
03/06/2019 06:00,2,0.000,ALERT,211.70,296.36,59.990,1551870004,"201051344000853","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1225120.6,1225120.6,10021,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870037,260715.00
03/06/2019 06:00,2,0.000,ALERT,211.03,295.16,59.996,1551870004,"201051344001145","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1224059.5,1224059.5,18261,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870039,260716.00
03/06/2019 06:00,2,0.000,ALERT,210.80,295.16,60.022,1551870004,"201051344000438","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1216825.9,1216825.9,18309,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870041,260717.00
03/06/2019 06:00,2,0.000,ALERT,210.35,294.86,59.980,1551870004,"201051344001135","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1204068.6,1204068.6,18264,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870043,260718.00
03/06/2019 06:00,2,0.000,ALERT,211.25,296.66,59.948,1551870004,"201051344000983","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,1223483.6,1223483.6,10028,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870045,260719.00
03/06/2019 06:00,2,0.000,ALERT,210.80,294.56,59.996,1551870004,"201051344001203","174011545737251",0.00,-17.00,0,293.36,299.37,0.0,0.0,0.000,1212747.3,1212747.3,18312,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870047,260720.00
03/06/2019 06:00,2,0.000,ALERT,210.57,294.86,60.017,1551870004,"201051344001230","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1208619.9,1208619.9,18117,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870048,260721.00
03/06/2019 06:00,2,0.000,ALERT,210.35,294.86,59.996,1551870004,"201051344000646","174011545737251",0.00,-17.00,0,293.36,297.87,0.0,0.0,0.000,1202031.7,1202031.7,18277,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870050,260722.00
03/06/2019 06:00,2,0.000,ALERT,211.48,295.76,59.996,1551870004,"201051344000867","174011545737251",0.00,-13.00,0,293.66,299.37,0.0,0.0,0.000,1201603.4,1201603.4,42199,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870052,260723.00
03/06/2019 06:00,2,0.000,ALERT,212.16,296.06,60.001,1551870004,"201051344000633","174011545737251",0.00,-15.00,0,293.06,298.77,0.0,0.0,0.000,1200330.9,1200330.9,42255,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870054,260724.00
03/06/2019 06:00,2,0.000,ALERT,210.35,294.86,60.001,1551870004,"201051344000955","174011545737251",0.00,-16.00,0,293.66,297.87,0.0,0.0,0.000,1221475.1,1221475.1,18303,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870056,260725.00
03/06/2019 06:00,2,0.000,ALERT,211.25,295.46,60.001,1551870004,"201051344000648","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1213637.5,1213637.5,41759,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870057,260726.00
03/06/2019 06:00,2,0.000,ALERT,211.70,296.36,60.001,1551870004,"201051344000645","174011545737251",0.00,-13.00,0,294.56,299.07,0.0,0.0,0.000,1218652.6,1218652.6,41719,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870059,260727.00
03/06/2019 06:00,2,0.000,ALERT,211.25,296.96,60.001,1551870004,"201051344000569","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1234546.9,1234546.9,9944,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870061,260728.00
03/06/2019 06:00,2,0.000,ALERT,211.70,295.76,59.996,1551870004,"179051228000119","174011545737251",0.00,-12.00,0,293.06,298.47,0.0,0.0,0.000,22636.5,22636.5,10017,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551870063,260729.00
03/06/2019 06:15,2,0.000,ALERT,211.03,296.96,60.022,1551870904,"201051344000579","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1232777.6,1232777.6,10388,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870907,260730.00
03/06/2019 06:15,2,0.000,ALERT,210.80,295.16,60.022,1551870904,"201051344001025","174011545737251",0.00,-17.00,0,292.76,298.77,0.0,0.0,0.000,1216970.3,1216970.3,18313,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870908,260731.00
03/06/2019 06:15,2,0.000,ALERT,211.03,296.06,60.028,1551870904,"201051344001093","174011545737251",0.00,-14.00,0,292.46,297.87,0.0,0.0,0.000,1201050.7,1201050.7,18326,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870910,260732.00
03/06/2019 06:15,2,0.000,ALERT,210.80,296.06,60.033,1551870904,"201051344000458","174011545737251",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,1217697.9,1217697.9,10135,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870912,260733.00
03/06/2019 06:15,2,0.000,ALERT,211.03,296.36,60.012,1551870904,"201051344000890","174011545737251",0.00,-15.00,0,293.66,299.07,0.0,0.0,0.000,1213897.9,1213897.9,18260,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870914,260734.00
03/06/2019 06:15,2,0.000,ALERT,210.80,296.06,60.017,1551870904,"201051344000988","174011545737251",0.00,-14.00,0,292.16,299.07,0.0,0.0,0.000,946102.8,946102.8,10498,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870916,260735.00
03/06/2019 06:15,2,0.000,ALERT,211.70,297.26,60.017,1551870904,"201051344000582","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1193507.9,1193507.9,18234,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870918,260736.00
03/06/2019 06:15,2,0.000,ALERT,211.03,296.96,60.022,1551870904,"201051344000868","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1203142.0,1203142.0,42175,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870919,260737.00
03/06/2019 06:15,2,0.000,ALERT,211.48,296.66,60.049,1551870904,"201051344000576","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1221292.5,1221292.5,14212,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870921,260738.00
03/06/2019 06:15,2,0.000,ALERT,211.25,296.06,60.033,1551870904,"201051344001158","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1197993.8,1197993.8,10441,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870923,260739.00
03/06/2019 06:15,2,0.000,ALERT,211.48,295.76,60.006,1551870904,"201051344000917","174011545737251",0.00,-13.00,0,291.85,297.57,0.0,0.0,0.000,1211214.4,1211214.4,18103,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870925,260740.00
03/06/2019 06:15,2,0.000,ALERT,211.48,295.76,59.980,1551870904,"201051344000417","174011545737251",0.00,-16.00,0,292.76,297.57,0.0,0.0,0.000,979563.6,979563.6,18346,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870927,260741.00
03/06/2019 06:15,2,0.000,ALERT,211.48,296.06,60.017,1551870904,"201051344000685","174011545737251",0.00,-15.00,0,292.46,297.87,0.0,0.0,0.000,1215800.3,1215800.3,18314,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870928,260742.00
03/06/2019 06:15,2,0.000,ALERT,211.25,295.16,59.964,1551870904,"201051344000651","174011545737251",0.00,-18.00,0,292.46,297.57,0.0,0.0,0.000,1208515.9,1208515.9,18298,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870930,260743.00
03/06/2019 06:15,2,0.000,ALERT,210.57,296.36,59.969,1551870904,"201051344000594","174011545737251",0.00,-16.00,0,293.96,299.07,0.0,0.0,0.000,1222999.7,1222999.7,42131,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870932,260744.00
03/06/2019 06:15,2,0.000,ALERT,211.25,296.36,60.001,1551870904,"201051344000469","174011545737251",0.00,-16.00,0,293.36,298.77,0.0,0.0,0.000,1203573.0,1203573.0,10425,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870934,260745.00
03/06/2019 06:15,2,0.000,ALERT,211.48,296.36,60.001,1551870904,"201051344000585","174011545737251",0.00,-15.00,0,292.46,298.17,0.0,0.0,0.000,1222790.4,1222790.4,18352,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870936,260746.00
03/06/2019 06:15,2,0.000,ALERT,211.70,296.06,59.975,1551870904,"201051344000853","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1225120.6,1225120.6,10023,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870938,260747.00
03/06/2019 06:15,2,0.000,ALERT,211.48,296.06,59.959,1551870904,"201051344001145","174011545737251",0.00,-16.00,0,293.36,298.77,0.0,0.0,0.000,1224059.5,1224059.5,18263,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870939,260748.00
03/06/2019 06:15,2,0.000,ALERT,211.25,296.06,59.996,1551870904,"201051344000438","174011545737251",0.00,-17.00,0,293.36,298.47,0.0,0.0,0.000,1216825.9,1216825.9,18311,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870941,260749.00
03/06/2019 06:15,2,0.000,ALERT,210.80,295.76,60.001,1551870904,"201051344001135","174011545737251",0.00,-16.00,0,293.06,298.77,0.0,0.0,0.000,1204068.6,1204068.6,18266,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870943,260750.00
03/06/2019 06:15,2,0.000,ALERT,211.03,296.36,59.985,1551870904,"201051344000983","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1223483.6,1223483.6,10030,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870945,260751.00
03/06/2019 06:15,2,0.000,ALERT,211.03,295.46,59.996,1551870904,"201051344001203","174011545737251",0.00,-17.00,0,292.46,299.67,0.0,0.0,0.000,1212747.3,1212747.3,18314,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870947,260752.00
03/06/2019 06:15,2,0.000,ALERT,211.03,296.06,59.985,1551870904,"201051344001230","174011545737251",0.00,-16.00,0,293.06,298.17,0.0,0.0,0.000,1208619.9,1208619.9,18119,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870949,260753.00
03/06/2019 06:15,2,0.000,ALERT,210.80,295.46,60.012,1551870904,"201051344000646","174011545737251",0.00,-16.00,0,292.76,297.87,0.0,0.0,0.000,1202031.7,1202031.7,18279,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870950,260754.00
03/06/2019 06:15,2,0.000,ALERT,211.25,295.46,59.996,1551870904,"201051344000867","174011545737251",0.00,-12.00,0,293.36,298.47,0.0,0.0,0.000,1201603.4,1201603.4,42201,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870952,260755.00
03/06/2019 06:15,2,0.000,ALERT,211.70,296.36,59.948,1551870904,"201051344000633","174011545737251",0.00,-15.00,0,292.46,298.47,0.0,0.0,0.000,1200330.9,1200330.9,42257,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870954,260756.00
03/06/2019 06:15,2,0.000,ALERT,210.35,295.16,59.996,1551870904,"201051344000955","174011545737251",0.00,-16.00,0,293.06,297.87,0.0,0.0,0.000,1221475.1,1221475.1,18305,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870956,260757.00
03/06/2019 06:15,2,0.000,ALERT,211.03,295.46,60.001,1551870904,"201051344000648","174011545737251",0.00,-16.00,0,293.06,298.17,0.0,0.0,0.000,1213637.5,1213637.5,41761,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870958,260758.00
03/06/2019 06:15,2,0.000,ALERT,211.48,296.36,59.996,1551870904,"201051344000645","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1218652.6,1218652.6,41721,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551870960,260759.00
03/06/2019 06:15,2,0.000,ALERT,211.25,296.96,59.996,1551870904,"201051344000569","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1234546.9,1234546.9,9946,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551870962,260760.00
03/06/2019 06:15,2,0.000,ALERT,211.48,296.06,59.985,1551870904,"179051228000119","174011545737251",0.00,-12.00,0,292.76,298.17,0.0,0.0,0.000,22636.5,22636.5,10019,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551870964,260761.00
03/06/2019 06:30,2,0.000,ALERT,210.57,296.66,60.075,1551871804,"201051344000579","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1232777.6,1232777.6,10390,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871806,260762.00
03/06/2019 06:30,2,0.000,ALERT,210.35,294.56,60.017,1551871804,"201051344001025","174011545737251",0.00,-17.00,0,293.06,298.17,0.0,0.0,0.000,1216970.3,1216970.3,18315,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551871808,260763.00
03/06/2019 06:30,2,0.000,ALERT,210.57,295.46,60.038,1551871804,"201051344001093","174011545737251",0.00,-13.00,0,293.66,297.57,0.0,0.0,0.000,1201050.7,1201050.7,18328,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871810,260764.00
03/06/2019 06:30,2,0.000,ALERT,210.57,296.06,60.038,1551871804,"201051344000458","174011545737251",0.00,-11.50,0,293.96,299.37,0.0,0.0,0.000,1217697.9,1217697.9,10137,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871812,260765.00
03/06/2019 06:30,2,0.000,ALERT,210.57,295.76,60.038,1551871804,"201051344000890","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1213897.9,1213897.9,18262,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551871814,260766.00
03/06/2019 06:30,2,0.000,ALERT,210.35,295.76,60.028,1551871804,"201051344000988","174011545737251",0.00,-14.00,0,291.55,298.17,0.0,0.0,0.000,946102.8,946102.8,10500,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871816,260767.00
03/06/2019 06:30,2,0.000,ALERT,211.25,296.66,60.028,1551871804,"201051344000582","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1193507.9,1193507.9,18236,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871818,260768.00
03/06/2019 06:30,2,0.000,ALERT,210.57,296.66,60.033,1551871804,"201051344000868","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1203142.0,1203142.0,42177,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871820,260769.00
03/06/2019 06:30,2,0.000,ALERT,211.03,296.36,60.038,1551871804,"201051344000576","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1221292.5,1221292.5,14214,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871821,260770.00
03/06/2019 06:30,2,0.000,ALERT,210.80,295.76,60.038,1551871804,"201051344001158","174011545737251",0.00,-16.00,0,293.66,298.47,0.0,0.0,0.000,1197993.8,1197993.8,10443,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871823,260771.00
03/06/2019 06:30,2,0.000,ALERT,211.03,295.16,60.028,1551871804,"201051344000917","174011545737251",0.00,-13.00,0,292.76,297.26,0.0,0.0,0.000,1211214.4,1211214.4,18105,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871825,260772.00
03/06/2019 06:30,2,0.000,ALERT,211.03,294.86,60.006,1551871804,"201051344000417","174011545737251",0.00,-16.00,0,293.36,297.26,0.0,0.0,0.000,979563.6,979563.6,18348,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871827,260773.00
03/06/2019 06:30,2,0.000,ALERT,211.03,295.46,60.038,1551871804,"201051344000685","174011545737251",0.00,-15.00,0,293.66,297.57,0.0,0.0,0.000,1215800.3,1215800.3,18316,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871829,260774.00
03/06/2019 06:30,2,0.000,ALERT,210.57,294.56,60.038,1551871804,"201051344000651","174011545737251",0.00,-18.00,0,293.06,296.96,0.0,0.0,0.000,1208515.9,1208515.9,18300,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871831,260775.00
03/06/2019 06:30,2,0.000,ALERT,210.12,296.06,60.028,1551871804,"201051344000594","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1222999.7,1222999.7,42133,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871833,260776.00
03/06/2019 06:30,2,0.000,ALERT,210.80,296.06,60.033,1551871804,"201051344000469","174011545737251",0.00,-16.00,0,293.06,298.47,0.0,0.0,0.000,1203573.0,1203573.0,10427,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871834,260777.00
03/06/2019 06:30,2,0.000,ALERT,210.80,295.76,60.038,1551871804,"201051344000585","174011545737251",0.00,-14.00,0,293.36,297.87,0.0,0.0,0.000,1222790.4,1222790.4,18354,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871836,260778.00
03/06/2019 06:30,2,0.000,ALERT,211.25,295.76,60.028,1551871804,"201051344000853","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1225120.6,1225120.6,10025,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871838,260779.00
03/06/2019 06:30,2,0.000,ALERT,211.03,295.76,60.065,1551871804,"201051344001145","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1224059.5,1224059.5,18265,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551871840,260780.00
03/06/2019 06:30,2,0.000,ALERT,210.80,295.46,60.022,1551871804,"201051344000438","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,1216825.9,1216825.9,18313,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551871842,260781.00
03/06/2019 06:30,2,0.000,ALERT,210.35,295.46,60.022,1551871804,"201051344001135","174011545737251",0.00,-15.00,0,293.66,297.87,0.0,0.0,0.000,1204068.6,1204068.6,18268,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551871844,260782.00
03/06/2019 06:30,2,0.000,ALERT,210.57,296.06,60.028,1551871804,"201051344000983","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1223483.6,1223483.6,10032,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871846,260783.00
03/06/2019 06:30,2,0.000,ALERT,210.80,295.16,60.028,1551871804,"201051344001203","174011545737251",0.00,-17.00,0,293.36,298.77,0.0,0.0,0.000,1212747.3,1212747.3,18316,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871847,260784.00
03/06/2019 06:30,2,0.000,ALERT,210.80,295.76,60.022,1551871804,"201051344001230","174011545737251",0.00,-16.00,0,293.96,297.26,0.0,0.0,0.000,1208619.9,1208619.9,18121,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871849,260785.00
03/06/2019 06:30,2,0.000,ALERT,210.35,295.46,60.028,1551871804,"201051344000646","174011545737251",0.00,-16.00,0,293.36,297.26,0.0,0.0,0.000,1202031.7,1202031.7,18281,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871851,260786.00
03/06/2019 06:30,2,0.000,ALERT,210.80,295.16,60.028,1551871804,"201051344000867","174011545737251",0.00,-13.00,0,293.36,298.77,0.0,0.0,0.000,1201603.4,1201603.4,42203,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871853,260787.00
03/06/2019 06:30,2,0.000,ALERT,211.25,295.76,60.038,1551871804,"201051344000633","174011545737251",0.00,-15.00,0,292.76,298.17,0.0,0.0,0.000,1200330.9,1200330.9,42259,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871855,260788.00
03/06/2019 06:30,2,0.000,ALERT,210.35,295.46,60.028,1551871804,"201051344000955","174011545737251",0.00,-16.00,0,293.66,296.96,0.0,0.0,0.000,1221475.1,1221475.1,18307,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871857,260789.00
03/06/2019 06:30,2,0.000,ALERT,210.57,294.56,60.028,1551871804,"201051344000648","174011545737251",0.00,-16.00,0,292.76,298.17,0.0,0.0,0.000,1213637.5,1213637.5,41763,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871858,260790.00
03/06/2019 06:30,2,0.000,ALERT,211.03,295.76,59.990,1551871804,"201051344000645","174011545737251",0.00,-13.00,0,294.26,298.47,0.0,0.0,0.000,1218652.6,1218652.6,41723,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871860,260791.00
03/06/2019 06:30,2,0.000,ALERT,210.57,296.36,60.017,1551871804,"201051344000569","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1234546.9,1234546.9,9948,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551871862,260792.00
03/06/2019 06:30,2,0.000,ALERT,211.70,296.36,60.070,1551871804,"179051228000119","174011545737251",0.00,-12.00,0,292.76,297.87,0.0,0.0,0.000,22636.5,22636.5,10021,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551871864,260793.00
