ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 06:45,2,0.000,ALERT,211.25,297.57,60.017,1551872704,"201051344000579","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,1232777.6,1232777.6,10392,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872706,260794.00
03/06/2019 06:45,2,0.000,ALERT,211.25,295.76,60.054,1551872704,"201051344001025","174011545737251",0.00,-17.00,0,292.76,299.07,0.0,0.0,0.000,1216970.3,1216970.3,18317,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872708,260795.00
03/06/2019 06:45,2,0.000,ALERT,211.25,296.66,60.006,1551872704,"201051344001093","174011545737251",0.00,-14.00,0,293.36,297.87,0.0,0.0,0.000,1201050.7,1201050.7,18330,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872710,260796.00
03/06/2019 06:45,2,0.000,ALERT,211.25,297.57,60.006,1551872704,"201051344000458","174011545737251",0.00,-11.50,0,293.96,299.97,0.0,0.0,0.000,1217697.9,1217697.9,10139,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872712,260797.00
03/06/2019 06:45,2,0.000,ALERT,211.25,296.96,60.012,1551872704,"201051344000890","174011545737251",0.00,-15.00,0,293.96,299.37,0.0,0.0,0.000,1213897.9,1213897.9,18264,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872714,260798.00
03/06/2019 06:45,2,0.000,ALERT,211.25,297.57,60.012,1551872704,"201051344000988","174011545737251",0.00,-14.00,0,291.25,299.07,0.0,0.0,0.000,946102.8,946102.8,10502,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872715,260799.00
03/06/2019 06:45,2,0.000,ALERT,211.70,297.57,60.012,1551872704,"201051344000582","174011545737251",0.00,-17.00,0,294.56,299.07,0.0,0.0,0.000,1193507.9,1193507.9,18238,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872717,260800.00
03/06/2019 06:45,2,0.000,ALERT,211.25,297.87,60.012,1551872704,"201051344000868","174011545737251",0.00,-13.00,0,294.26,299.97,0.0,0.0,0.000,1203142.0,1203142.0,42179,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872719,260801.00
03/06/2019 06:45,2,0.000,ALERT,211.70,297.87,59.996,1551872704,"201051344000576","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1221292.5,1221292.5,14216,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872721,260802.00
03/06/2019 06:45,2,0.000,ALERT,211.48,297.26,59.975,1551872704,"201051344001158","174011545737251",0.00,-16.00,0,293.66,299.07,0.0,0.0,0.000,1197993.8,1197993.8,10445,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872723,260803.00
03/06/2019 06:45,2,0.000,ALERT,211.48,296.36,60.012,1551872704,"201051344000917","174011545737251",0.00,-13.00,0,292.46,297.57,0.0,0.0,0.000,1211214.4,1211214.4,18107,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872724,260804.00
03/06/2019 06:45,2,0.000,ALERT,211.48,296.06,59.996,1551872704,"201051344000417","174011545737251",0.00,-15.00,0,293.06,297.87,0.0,0.0,0.000,979563.6,979563.6,18350,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551872726,260805.00
03/06/2019 06:45,2,0.000,ALERT,211.70,296.66,60.017,1551872704,"201051344000685","174011545737251",0.00,-16.00,0,293.36,298.17,0.0,0.0,0.000,1215800.3,1215800.3,18318,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872728,260806.00
03/06/2019 06:45,2,0.000,ALERT,211.25,295.76,60.017,1551872704,"201051344000651","174011545737251",0.00,-18.00,0,293.06,297.87,0.0,0.0,0.000,1208515.9,1208515.9,18302,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872730,260807.00
03/06/2019 06:45,2,0.000,ALERT,211.03,297.87,59.964,1551872704,"201051344000594","174011545737251",0.00,-16.00,0,293.36,299.37,0.0,0.0,0.000,1222999.7,1222999.7,42135,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872732,260808.00
03/06/2019 06:45,2,0.000,ALERT,211.70,297.57,60.022,1551872704,"201051344000469","174011545737251",0.00,-16.00,0,292.76,299.07,0.0,0.0,0.000,1203573.0,1203573.0,10429,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872734,260809.00
03/06/2019 06:45,2,0.000,ALERT,211.48,296.96,60.012,1551872704,"201051344000585","174011545737251",0.00,-16.00,0,293.06,298.17,0.0,0.0,0.000,1222790.4,1222790.4,18356,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872736,260810.00
03/06/2019 06:45,2,0.000,ALERT,211.93,296.96,60.017,1551872704,"201051344000853","174011545737251",0.00,-15.00,0,293.66,299.37,0.0,0.0,0.000,1225120.6,1225120.6,10027,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872737,260811.00
03/06/2019 06:45,2,0.000,ALERT,211.48,296.66,59.969,1551872704,"201051344001145","174011545737251",0.00,-16.00,0,293.96,299.37,0.0,0.0,0.000,1224059.5,1224059.5,18267,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551872739,260812.00
03/06/2019 06:45,2,0.000,ALERT,211.25,296.66,60.022,1551872704,"201051344000438","174011545737251",0.00,-17.00,0,293.96,298.77,0.0,0.0,0.000,1216825.9,1216825.9,18315,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551872741,260813.00
03/06/2019 06:45,2,0.000,ALERT,210.80,296.66,60.012,1551872704,"201051344001135","174011545737251",0.00,-16.00,0,293.66,299.07,0.0,0.0,0.000,1204068.6,1204068.6,18270,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872743,260814.00
03/06/2019 06:45,2,0.000,ALERT,211.25,297.57,60.017,1551872704,"201051344000983","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,1223483.6,1223483.6,10034,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551872745,260815.00
03/06/2019 06:45,2,0.000,ALERT,211.25,295.76,60.012,1551872704,"201051344001203","174011545737251",0.00,-17.00,0,293.36,299.67,0.0,0.0,0.000,1212747.3,1212747.3,18318,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872747,260816.00
03/06/2019 06:45,2,0.000,ALERT,211.25,296.66,60.012,1551872704,"201051344001230","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1208619.9,1208619.9,18123,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872749,260817.00
03/06/2019 06:45,2,0.000,ALERT,211.03,296.66,60.001,1551872704,"201051344000646","174011545737251",0.00,-16.00,0,293.06,297.87,0.0,0.0,0.000,1202031.7,1202031.7,18283,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872750,260818.00
03/06/2019 06:45,2,0.000,ALERT,211.70,296.96,60.006,1551872704,"201051344000867","174011545737251",0.00,-13.00,0,293.06,299.37,0.0,0.0,0.000,1201603.4,1201603.4,42205,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551872752,260819.00
03/06/2019 06:45,2,0.000,ALERT,212.16,297.26,60.033,1551872704,"201051344000633","174011545737251",0.00,-15.00,0,292.16,299.07,0.0,0.0,0.000,1200330.9,1200330.9,42261,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872754,260820.00
03/06/2019 06:45,2,0.000,ALERT,210.80,296.36,60.006,1551872704,"201051344000955","174011545737251",0.00,-15.00,0,293.06,298.47,0.0,0.0,0.000,1221475.1,1221475.1,18309,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872756,260821.00
03/06/2019 06:45,2,0.000,ALERT,211.48,296.66,59.996,1551872704,"201051344000648","174011545737251",0.00,-16.00,0,292.46,299.07,0.0,0.0,0.000,1213637.5,1213637.5,41765,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872758,260822.00
03/06/2019 06:45,2,0.000,ALERT,211.93,297.57,60.017,1551872704,"201051344000645","174011545737251",0.00,-13.00,0,293.66,299.37,0.0,0.0,0.000,1218652.6,1218652.6,41725,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872759,260823.00
03/06/2019 06:45,2,0.000,ALERT,211.25,298.17,60.006,1551872704,"201051344000569","174011545737251",0.00,-15.00,0,294.26,300.27,0.0,0.0,0.000,1234546.9,1234546.9,9950,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551872761,260824.00
03/06/2019 06:45,2,0.000,ALERT,211.70,296.96,60.012,1551872704,"179051228000119","174011545737251",0.00,-12.00,0,293.06,298.77,0.0,0.0,0.000,22636.5,22636.5,10023,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551872763,260825.00
03/06/2019 07:00,2,0.000,ALERT,211.25,297.87,60.012,1551873604,"201051344000579","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1232777.6,1232777.6,10394,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873606,260826.00
03/06/2019 07:00,2,0.000,ALERT,210.80,294.86,59.980,1551873604,"201051344001025","174011545737251",0.00,-17.00,0,293.06,298.77,0.0,0.0,0.000,1216970.3,1216970.3,18319,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873608,260827.00
03/06/2019 07:00,2,0.000,ALERT,210.80,295.76,60.006,1551873604,"201051344001093","174011545737251",0.00,-14.00,0,293.66,298.17,0.0,0.0,0.000,1201050.7,1201050.7,18332,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551873610,260828.00
03/06/2019 07:00,2,0.000,ALERT,211.03,296.66,60.049,1551873604,"201051344000458","174011545737251",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,1217697.9,1217697.9,10141,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551873611,260829.00
03/06/2019 07:00,2,0.000,ALERT,210.80,296.06,60.001,1551873604,"201051344000890","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1213897.9,1213897.9,18266,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873613,260830.00
03/06/2019 07:00,2,0.000,ALERT,211.03,296.06,60.001,1551873604,"201051344000988","174011545737251",0.00,-14.00,0,292.16,298.77,0.0,0.0,0.000,946102.8,946102.8,10504,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873615,260831.00
03/06/2019 07:00,2,0.000,ALERT,211.25,296.66,59.990,1551873604,"201051344000582","174011545737251",0.00,-18.00,0,294.56,299.07,0.0,0.0,0.000,1193507.9,1193507.9,18240,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873617,260832.00
03/06/2019 07:00,2,0.000,ALERT,210.80,296.96,60.006,1551873604,"201051344000868","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1203142.0,1203142.0,42181,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873619,260833.00
03/06/2019 07:00,2,0.000,ALERT,211.25,296.66,60.006,1551873604,"201051344000576","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1221292.5,1221292.5,14218,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873620,260834.00
03/06/2019 07:00,2,0.000,ALERT,211.03,296.36,60.001,1551873604,"201051344001158","174011545737251",0.00,-17.00,0,293.96,299.07,0.0,0.0,0.000,1197993.8,1197993.8,10447,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873622,260835.00
03/06/2019 07:00,2,0.000,ALERT,211.03,295.16,59.996,1551873604,"201051344000917","174011545737251",0.00,-13.00,0,292.46,297.87,0.0,0.0,0.000,1211214.4,1211214.4,18109,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873624,260836.00
03/06/2019 07:00,2,0.000,ALERT,211.03,295.16,60.001,1551873604,"201051344000417","174011545737251",0.00,-15.00,0,293.36,297.57,0.0,0.0,0.000,979563.6,979563.6,18352,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873626,260837.00
03/06/2019 07:00,2,0.000,ALERT,211.03,295.76,60.001,1551873604,"201051344000685","174011545737251",0.00,-16.00,0,293.36,297.87,0.0,0.0,0.000,1215800.3,1215800.3,18320,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873628,260838.00
03/06/2019 07:00,2,0.000,ALERT,210.80,294.86,60.001,1551873604,"201051344000651","174011545737251",0.00,-18.00,0,293.06,297.57,0.0,0.0,0.000,1208515.9,1208515.9,18304,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873629,260839.00
03/06/2019 07:00,2,0.000,ALERT,210.57,296.66,60.001,1551873604,"201051344000594","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,1222999.7,1222999.7,42137,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873631,260840.00
03/06/2019 07:00,2,0.000,ALERT,211.25,296.36,59.996,1551873604,"201051344000469","174011545737251",0.00,-16.00,0,293.66,299.07,0.0,0.0,0.000,1203573.0,1203573.0,10431,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873633,260841.00
03/06/2019 07:00,2,0.000,ALERT,210.80,295.76,59.953,1551873604,"201051344000585","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,1222790.4,1222790.4,18358,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873635,260842.00
03/06/2019 07:00,2,0.000,ALERT,211.25,295.76,59.948,1551873604,"201051344000853","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1225120.6,1225120.6,10029,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873637,260843.00
03/06/2019 07:00,2,0.000,ALERT,211.03,295.76,60.001,1551873604,"201051344001145","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1224059.5,1224059.5,18269,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873639,260844.00
03/06/2019 07:00,2,0.000,ALERT,210.80,295.46,60.001,1551873604,"201051344000438","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1216825.9,1216825.9,18317,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873641,260845.00
03/06/2019 07:00,2,0.000,ALERT,210.35,295.46,60.001,1551873604,"201051344001135","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1204068.6,1204068.6,18272,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551873642,260846.00
03/06/2019 07:00,2,0.000,ALERT,211.03,296.36,59.959,1551873604,"201051344000983","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1223483.6,1223483.6,10036,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873644,260847.00
03/06/2019 07:00,2,0.000,ALERT,210.80,295.16,60.033,1551873604,"201051344001203","174011545737251",0.00,-17.00,0,293.36,299.37,0.0,0.0,0.000,1212747.3,1212747.3,18320,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551873646,260848.00
03/06/2019 07:00,2,0.000,ALERT,210.80,296.06,59.990,1551873604,"201051344001230","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1208619.9,1208619.9,18125,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873648,260849.00
03/06/2019 07:00,2,0.000,ALERT,210.80,295.76,60.001,1551873604,"201051344000646","174011545737251",0.00,-16.00,0,293.36,297.87,0.0,0.0,0.000,1202031.7,1202031.7,18285,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873650,260850.00
03/06/2019 07:00,2,0.000,ALERT,211.25,295.76,60.001,1551873604,"201051344000867","174011545737251",0.00,-12.00,0,293.66,299.37,0.0,0.0,0.000,1201603.4,1201603.4,42207,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873652,260851.00
03/06/2019 07:00,2,0.000,ALERT,211.70,296.06,60.001,1551873604,"201051344000633","174011545737251",0.00,-15.00,0,292.76,298.77,0.0,0.0,0.000,1200330.9,1200330.9,42263,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873653,260852.00
03/06/2019 07:00,2,0.000,ALERT,210.35,295.46,60.001,1551873604,"201051344000955","174011545737251",0.00,-16.00,0,293.66,297.87,0.0,0.0,0.000,1221475.1,1221475.1,18311,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551873655,260853.00
03/06/2019 07:00,2,0.000,ALERT,211.03,295.46,60.033,1551873604,"201051344000648","174011545737251",0.00,-16.00,0,293.36,299.07,0.0,0.0,0.000,1213637.5,1213637.5,41767,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873657,260854.00
03/06/2019 07:00,2,0.000,ALERT,211.25,296.06,59.969,1551873604,"201051344000645","174011545737251",0.00,-13.00,0,294.56,299.07,0.0,0.0,0.000,1218652.6,1218652.6,41727,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873659,260855.00
03/06/2019 07:00,2,0.000,ALERT,211.03,296.66,60.012,1551873604,"201051344000569","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1234546.9,1234546.9,9952,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551873661,260856.00
03/06/2019 07:00,2,0.000,ALERT,211.25,295.46,60.001,1551873604,"179051228000119","174011545737251",0.00,-12.00,0,293.36,298.77,0.0,0.0,0.000,22636.5,22636.5,10025,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551873662,260857.00
03/06/2019 07:15,2,0.000,ALERT,211.70,298.17,60.028,1551874504,"201051344000579","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1232777.6,1232777.6,10396,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874507,260858.00
03/06/2019 07:15,2,0.000,ALERT,211.25,295.46,60.028,1551874504,"201051344001025","174011545737251",0.00,-17.00,0,293.06,298.17,0.0,0.0,0.000,1216970.3,1216970.3,18321,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874508,260859.00
03/06/2019 07:15,2,0.000,ALERT,211.25,296.06,60.065,1551874504,"201051344001093","174011545737251",0.00,-14.00,0,293.66,297.26,0.0,0.0,0.000,1201050.7,1201050.7,18334,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551874510,260860.00
03/06/2019 07:15,2,0.000,ALERT,211.48,297.26,60.017,1551874504,"201051344000458","174011545737251",0.00,-12.00,0,294.26,299.67,0.0,0.0,0.000,1217697.9,1217697.9,10143,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551874512,260861.00
03/06/2019 07:15,2,0.000,ALERT,211.03,296.66,60.033,1551874504,"201051344000890","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1213897.9,1213897.9,18268,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874514,260862.00
03/06/2019 07:15,2,0.000,ALERT,211.25,296.96,60.017,1551874504,"201051344000988","174011545737251",0.00,-14.00,0,291.85,298.47,0.0,0.0,0.000,946102.8,946102.8,10506,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874516,260863.00
03/06/2019 07:15,2,0.000,ALERT,211.93,297.26,60.022,1551874504,"201051344000582","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1193507.9,1193507.9,18242,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551874517,260864.00
03/06/2019 07:15,2,0.000,ALERT,211.48,297.87,60.022,1551874504,"201051344000868","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1203142.0,1203142.0,42183,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874519,260865.00
03/06/2019 07:15,2,0.000,ALERT,211.93,297.57,60.017,1551874504,"201051344000576","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1221292.5,1221292.5,14220,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874521,260866.00
03/06/2019 07:15,2,0.000,ALERT,211.70,297.26,60.012,1551874504,"201051344001158","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1197993.8,1197993.8,10449,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551874523,260867.00
03/06/2019 07:15,2,0.000,ALERT,211.48,295.76,59.990,1551874504,"201051344000917","174011545737251",0.00,-14.00,0,292.46,296.96,0.0,0.0,0.000,1211214.4,1211214.4,18111,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551874525,260868.00
03/06/2019 07:15,2,0.000,ALERT,211.48,295.46,60.012,1551874504,"201051344000417","174011545737251",0.00,-16.00,0,293.06,297.26,0.0,0.0,0.000,979563.6,979563.6,18354,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874526,260869.00
03/06/2019 07:15,2,0.000,ALERT,211.48,296.06,60.006,1551874504,"201051344000685","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,1215800.3,1215800.3,18322,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874528,260870.00
03/06/2019 07:15,2,0.000,ALERT,211.03,295.16,60.017,1551874504,"201051344000651","174011545737251",0.00,-18.00,0,293.06,296.96,0.0,0.0,0.000,1208515.9,1208515.9,18306,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874530,260871.00
03/06/2019 07:15,2,0.000,ALERT,211.25,297.57,60.012,1551874504,"201051344000594","174011545737251",0.00,-16.00,0,293.96,299.07,0.0,0.0,0.000,1222999.7,1222999.7,42139,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874532,260872.00
03/06/2019 07:15,2,0.000,ALERT,211.70,296.96,60.001,1551874504,"201051344000469","174011545737251",0.00,-15.00,0,293.36,298.77,0.0,0.0,0.000,1203573.0,1203573.0,10433,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874534,260873.00
03/06/2019 07:15,2,0.000,ALERT,211.25,296.36,60.022,1551874504,"201051344000585","174011545737251",0.00,-15.00,0,293.06,297.57,0.0,0.0,0.000,1222790.4,1222790.4,18360,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551874536,260874.00
03/06/2019 07:15,2,0.000,ALERT,211.93,296.66,60.017,1551874504,"201051344000853","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1225120.6,1225120.6,10031,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874537,260875.00
03/06/2019 07:15,2,0.000,ALERT,211.48,296.06,60.012,1551874504,"201051344001145","174011545737251",0.00,-16.00,0,293.96,298.47,0.0,0.0,0.000,1224059.5,1224059.5,18271,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874539,260876.00
03/06/2019 07:15,2,0.000,ALERT,211.25,295.76,60.017,1551874504,"201051344000438","174011545737251",0.00,-17.00,0,293.96,298.17,0.0,0.0,0.000,1216825.9,1216825.9,18319,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874541,260877.00
03/06/2019 07:15,2,0.000,ALERT,210.80,295.76,60.049,1551874504,"201051344001135","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,1204068.6,1204068.6,18274,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874543,260878.00
03/06/2019 07:15,2,0.000,ALERT,211.48,296.96,60.012,1551874504,"201051344000983","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1223483.6,1223483.6,10038,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874545,260879.00
03/06/2019 07:15,2,0.000,ALERT,211.25,295.46,60.054,1551874504,"201051344001203","174011545737251",0.00,-17.00,0,293.36,299.07,0.0,0.0,0.000,1212747.3,1212747.3,18322,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874547,260880.00
03/06/2019 07:15,2,0.000,ALERT,211.25,296.06,60.006,1551874504,"201051344001230","174011545737251",0.00,-16.00,0,293.96,297.87,0.0,0.0,0.000,1208619.9,1208619.9,18127,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551874548,260881.00
03/06/2019 07:15,2,0.000,ALERT,211.03,295.76,59.996,1551874504,"201051344000646","174011545737251",0.00,-16.00,0,293.36,297.26,0.0,0.0,0.000,1202031.7,1202031.7,18287,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874550,260882.00
03/06/2019 07:15,2,0.000,ALERT,211.70,296.36,60.012,1551874504,"201051344000867","174011545737251",0.00,-13.00,0,293.36,298.77,0.0,0.0,0.000,1201603.4,1201603.4,42209,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874552,260883.00
03/06/2019 07:15,2,0.000,ALERT,212.38,296.96,59.996,1551874504,"201051344000633","174011545737251",0.00,-15.00,0,292.76,298.47,0.0,0.0,0.000,1200330.9,1200330.9,42265,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874554,260884.00
03/06/2019 07:15,2,0.000,ALERT,210.80,295.76,60.006,1551874504,"201051344000955","174011545737251",0.00,-16.00,0,293.66,297.57,0.0,0.0,0.000,1221475.1,1221475.1,18313,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874556,260885.00
03/06/2019 07:15,2,0.000,ALERT,211.48,296.06,59.996,1551874504,"201051344000648","174011545737251",0.00,-16.00,0,293.06,298.47,0.0,0.0,0.000,1213637.5,1213637.5,41769,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874557,260886.00
03/06/2019 07:15,2,0.000,ALERT,211.93,296.96,60.001,1551874504,"201051344000645","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1218652.6,1218652.6,41729,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874559,260887.00
03/06/2019 07:15,2,0.000,ALERT,211.48,297.57,60.001,1551874504,"201051344000569","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1234546.9,1234546.9,9954,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551874561,260888.00
03/06/2019 07:15,2,0.000,ALERT,211.93,296.66,60.012,1551874504,"179051228000119","174011545737251",0.00,-12.00,0,292.76,298.17,0.0,0.0,0.000,22636.5,22636.5,10027,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551874563,260889.00
03/06/2019 07:30,2,0.213,ALERT,211.93,298.17,60.054,1551875405,"201051344000579","174011545737251",22.60,-15.00,0,295.76,334.24,4.9,2.8,0.000,1232777.7,1232777.7,10398,0,0,0,L,1122011218,1,120.65,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1551875407,260890.00
03/06/2019 07:30,2,0.086,ALERT,211.25,296.96,60.028,1551875405,"201051344001025","174011545737251",35.70,-17.00,0,293.66,341.45,3.2,1.1,0.000,1216970.3,1216970.3,18323,0,0,0,L,1122011218,1,121.10,120.88,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1551875409,260891.00
03/06/2019 07:30,2,0.000,ALERT,211.25,296.96,60.012,1551875405,"201051344001093","174011545737251",0.00,-14.00,0,293.96,298.47,0.0,0.0,0.000,1201050.7,1201050.7,18336,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551875410,260892.00
03/06/2019 07:30,2,0.117,ALERT,211.70,297.26,60.049,1551875405,"201051344000458","174011545737251",34.09,-11.50,0,295.16,330.03,4.1,2.0,0.000,1217697.9,1217697.9,10145,0,0,0,L,1122011218,1,120.65,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1551875412,260893.00
03/06/2019 07:30,2,0.359,ALERT,211.48,348.66,59.969,1551875405,"201051344000890","174011545737251",32.32,-15.00,0,294.56,354.07,11.8,9.5,0.031,1213898.3,1213898.3,18270,0,0,0,L,1122011218,1,121.78,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1551875414,260894.00
03/06/2019 07:30,2,0.000,ALERT,211.48,296.96,60.017,1551875405,"201051344000988","174011545737251",0.00,-14.00,0,292.76,299.67,0.0,0.0,0.000,946102.8,946102.8,10508,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551875416,260895.00
03/06/2019 07:30,2,0.338,ALERT,212.16,354.97,60.017,1551875405,"201051344000582","174011545737251",32.92,-17.00,0,295.16,362.79,11.3,9.0,0.031,1193508.3,1193508.3,18244,0,0,0,L,1122011218,1,121.78,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1551875418,260896.00
03/06/2019 07:30,2,0.000,ALERT,211.70,297.87,60.012,1551875405,"201051344000868","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1203142.0,1203142.0,42185,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551875420,260897.00
03/06/2019 07:30,2,0.000,ALERT,212.16,297.87,60.017,1551875405,"201051344000576","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1221292.5,1221292.5,14222,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551875421,260898.00
03/06/2019 07:30,2,0.137,ALERT,211.93,297.57,60.006,1551875405,"201051344001158","174011545737251",17.12,-16.00,0,294.56,329.43,2.4,0.4,0.000,1197993.8,1197993.8,10451,0,0,0,L,1122011218,1,120.65,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1551875423,260899.00
03/06/2019 07:30,2,0.320,ALERT,211.93,347.16,59.969,1551875405,"201051344000917","174011545737251",32.07,-14.00,0,292.76,359.78,10.5,8.2,0.040,1211214.7,1211214.7,18113,0,0,0,L,1122011218,1,121.55,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1551875425,260900.00
03/06/2019 07:30,2,0.389,ALERT,212.16,336.34,60.017,1551875405,"201051344000417","174011545737251",31.03,-16.00,0,293.66,362.19,12.2,9.9,0.027,979564.2,979564.2,18356,0,0,0,L,1122011218,1,121.55,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1551875427,260901.00
03/06/2019 07:30,2,0.365,ALERT,212.16,351.97,60.006,1551875405,"201051344000685","174011545737251",32.60,-15.00,0,293.36,366.70,12.1,9.8,0.044,1215800.8,1215800.8,18324,0,0,0,L,1122011218,1,122.23,120.88,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1551875429,260902.00
03/06/2019 07:30,2,0.361,ALERT,211.70,350.47,59.996,1551875405,"201051344000651","174011545737251",32.50,-18.00,0,293.66,368.80,12.0,9.6,0.027,1208516.4,1208516.4,18308,0,0,0,L,1122011218,1,122.01,120.42,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1551875431,260903.00
03/06/2019 07:30,2,0.168,ALERT,211.48,297.87,59.996,1551875405,"201051344000594","174011545737251",15.70,-16.00,0,294.26,330.33,2.7,0.6,0.000,1222999.7,1222999.7,42141,0,0,0,L,1122011218,1,120.42,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1551875433,260904.00
03/06/2019 07:30,2,0.000,ALERT,211.93,297.57,59.959,1551875405,"201051344000469","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,1203573.0,1203573.0,10435,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551875435,260905.00
03/06/2019 07:30,2,0.119,ALERT,211.93,316.20,60.049,1551875405,"201051344000585","174011545737251",12.01,-14.00,0,293.36,342.65,1.4,0.0,0.000,1222790.4,1222790.4,18362,0,0,0,L,1122011218,1,121.10,121.33,0002,-20,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1551875436,260906.00
03/06/2019 07:30,2,0.152,ALERT,212.38,297.26,60.012,1551875405,"201051344000853","174011545737251",16.44,-15.00,0,294.56,333.33,2.6,0.6,0.000,1225120.6,1225120.6,10033,0,0,0,L,1122011218,1,121.10,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1551875438,260907.00
03/06/2019 07:30,2,0.299,ALERT,211.93,361.59,60.006,1551875405,"201051344001145","174011545737251",33.70,-16.00,0,294.26,365.19,10.2,7.9,0.040,1224059.8,1224059.8,18273,0,0,0,L,1122011218,1,121.55,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1551875440,260908.00
03/06/2019 07:30,2,0.326,ALERT,211.93,333.63,60.012,1551875405,"201051344000438","174011545737251",28.39,-17.00,0,293.96,339.04,9.4,7.1,0.013,1216826.2,1216826.2,18321,0,0,0,L,1122011218,1,121.78,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1551875442,260909.00
03/06/2019 07:30,2,0.170,ALERT,211.48,332.13,60.006,1551875405,"201051344001135","174011545737251",27.85,-16.00,0,294.26,336.94,4.8,2.7,0.004,1204068.6,1204068.6,18276,0,0,0,L,1122011218,1,121.33,120.65,0100,-17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1551875444,260910.00
03/06/2019 07:30,2,0.127,ALERT,211.70,297.26,60.006,1551875405,"201051344000983","174011545737251",19.16,-14.00,0,294.86,329.73,2.5,0.5,0.000,1223483.6,1223483.6,10040,0,0,0,L,1122011218,1,120.65,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1551875446,260911.00
03/06/2019 07:30,2,0.174,ALERT,211.70,296.96,60.001,1551875405,"201051344001203","174011545737251",20.61,-17.00,0,293.66,333.63,3.6,1.6,0.000,1212747.3,1212747.3,18324,0,0,0,L,1122011218,1,121.78,120.42,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1551875447,260912.00
03/06/2019 07:30,2,0.354,ALERT,211.70,340.85,59.996,1551875405,"201051344001230","174011545737251",31.45,-16.00,0,294.26,346.86,11.3,9.0,0.044,1208620.3,1208620.3,18129,0,0,0,L,1122011218,1,121.78,120.42,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1551875449,260913.00
03/06/2019 07:30,2,0.238,ALERT,211.48,343.55,60.006,1551875405,"201051344000646","174011545737251",24.45,-16.00,0,293.36,344.15,5.9,3.8,0.000,1202031.8,1202031.8,18289,0,0,0,L,1122011218,1,121.78,120.65,0100,-18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1551875451,260914.00
03/06/2019 07:30,2,0.000,ALERT,211.93,296.36,60.001,1551875405,"201051344000867","174011545737251",0.00,-13.00,0,293.96,300.27,0.0,0.0,0.000,1201603.4,1201603.4,42211,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551875453,260915.00
03/06/2019 07:30,2,0.092,ALERT,212.38,296.96,60.012,1551875405,"201051344000633","174011545737251",33.50,-16.00,0,293.36,314.70,3.1,1.1,0.000,1200330.9,1200330.9,42267,0,0,0,L,1122011218,1,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1551875455,260916.00
03/06/2019 07:30,2,0.223,ALERT,211.25,297.57,59.996,1551875405,"201051344000955","174011545737251",22.80,-16.00,0,293.96,330.03,5.2,3.1,0.000,1221475.2,1221475.2,18315,0,0,0,L,1122011218,1,120.88,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1551875457,260917.00
03/06/2019 07:30,2,0.182,ALERT,211.93,296.36,60.043,1551875405,"201051344000648","174011545737251",15.43,-16.00,0,293.66,325.52,2.9,0.8,0.000,1213637.5,1213637.5,41771,0,0,0,L,1122011218,1,120.20,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1551875458,260918.00
03/06/2019 07:30,2,0.139,ALERT,212.38,297.26,60.001,1551875405,"201051344000645","174011545737251",13.48,-13.00,0,295.16,325.52,1.9,0.0,0.000,1218652.6,1218652.6,41731,0,0,0,L,1122011218,1,121.10,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1551875460,260919.00
03/06/2019 07:30,2,0.162,ALERT,211.70,297.87,60.006,1551875405,"201051344000569","174011545737251",12.31,-14.00,0,295.46,333.33,2.0,0.0,0.000,1234546.9,1234546.9,9956,0,0,0,L,1122011218,1,120.42,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1551875462,260920.00
03/06/2019 07:30,2,0.000,ALERT,212.16,296.66,59.996,1551875405,"179051228000119","174011545737251",0.00,-12.00,0,293.36,299.37,0.0,0.0,0.000,22636.5,22636.5,10029,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551875464,260921.00
03/06/2019 07:45,2,0.363,ALERT,211.93,364.29,60.022,1551876304,"201051344000579","174011545737251",33.93,-14.00,0,296.36,371.81,12.5,10.2,0.044,1232779.3,1232779.3,10400,0,0,0,L,1122011218,1,120.65,121.33,0002,-18,0,0,0,0,0,0,28,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876306,260922.00
03/06/2019 07:45,2,0.236,ALERT,211.93,333.93,60.038,1551876304,"201051344001025","174011545737251",29.76,-16.00,0,294.56,354.37,7.2,5.0,0.009,1216971.0,1216971.0,18325,0,0,0,L,1122011218,1,121.33,120.88,0002,-18,0,0,0,0,0,0,173,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1551876308,260923.00
03/06/2019 07:45,2,0.332,ALERT,211.93,334.84,60.022,1551876304,"201051344001093","174011545737251",25.17,-13.00,0,295.16,358.58,8.5,6.3,0.004,1201051.9,1201051.9,18338,0,0,0,L,1122011218,1,121.55,120.88,0002,-16,0,0,0,0,0,0,131,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1551876310,260924.00
03/06/2019 07:45,2,0.254,ALERT,211.93,333.93,59.996,1551876304,"201051344000458","174011545737251",28.96,-11.00,0,295.16,349.86,7.5,5.3,0.013,1217698.6,1217698.6,10147,0,0,0,L,1122011218,1,120.88,121.78,0100,-16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1551876312,260925.00
03/06/2019 07:45,2,0.918,ACTIVE,211.70,374.51,60.012,1551876304,"201051344000890","174011545737251",34.49,-13.00,0,328.52,391.04,32.1,29.1,0.212,1213902.9,1213902.9,18272,0,0,0,L,1122011218,1,121.78,120.20,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876313,260926.00
03/06/2019 07:45,2,0.178,ALERT,211.70,332.43,60.012,1551876304,"201051344000988","174011545737251",26.54,-14.00,0,292.76,342.95,4.8,2.7,0.000,946103.1,946103.1,10510,0,0,0,L,1122011218,1,120.42,121.78,0100,-17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1551876315,260927.00
03/06/2019 07:45,2,0.879,ACTIVE,212.38,372.11,60.022,1551876304,"201051344000582","174011545737251",34.21,-16.00,0,329.13,388.94,30.5,27.5,0.199,1193512.7,1193512.7,18246,0,0,0,L,1122011218,1,121.78,121.33,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876316,260928.00
03/06/2019 07:45,2,0.215,ALERT,211.70,331.23,60.022,1551876304,"201051344000868","174011545737251",22.64,-14.00,0,296.06,332.13,5.0,2.9,0.000,1203142.2,1203142.2,42187,0,0,0,L,1122011218,1,120.42,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1551876317,260929.00
03/06/2019 07:45,2,0.256,ALERT,212.38,336.04,60.017,1551876304,"201051344000576","174011545737251",26.74,-14.00,0,295.76,350.47,6.9,4.8,0.000,1221292.9,1221292.9,14224,0,0,0,L,1122011218,1,120.88,121.55,0100,-18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1551876319,260930.00
03/06/2019 07:45,2,0.250,ACTIVE,212.16,334.54,60.022,1551876304,"201051344001158","174011545737251",28.21,-16.00,0,294.86,347.76,7.2,5.0,0.018,1197994.5,1197994.5,10453,0,0,0,L,1122011218,1,120.65,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876320,260931.00
03/06/2019 07:45,2,0.836,ACTIVE,212.16,377.52,60.022,1551876304,"201051344000917","174011545737251",34.59,-12.00,0,329.43,388.94,29.4,26.4,0.208,1211218.8,1211218.8,18115,0,0,0,L,1122011218,1,121.55,121.33,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876321,260932.00
03/06/2019 07:45,2,0.797,ACTIVE,212.16,378.72,60.022,1551876304,"201051344000417","174011545737251",35.07,-14.00,0,328.22,391.64,28.3,25.4,0.168,979568.5,979568.5,18358,0,0,0,L,1122011218,1,121.55,120.88,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876322,260933.00
03/06/2019 07:45,2,0.883,ACTIVE,211.93,371.81,60.059,1551876304,"201051344000685","174011545737251",34.25,-14.00,0,329.73,390.44,30.7,27.7,0.208,1215805.2,1215805.2,18326,0,0,0,L,1122011218,1,122.23,120.65,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876323,260934.00
03/06/2019 07:45,2,0.797,ACTIVE,211.70,382.33,60.022,1551876304,"201051344000651","174011545737251",35.50,-16.00,0,327.92,394.05,28.7,25.7,0.181,1208520.6,1208520.6,18310,0,0,0,L,1122011218,1,122.01,120.42,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876324,260935.00
03/06/2019 07:45,2,0.275,ALERT,211.48,333.93,60.001,1551876304,"201051344000594","174011545737251",26.98,-15.00,0,294.86,345.36,7.5,5.3,0.013,1223000.5,1223000.5,42143,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1551876326,260936.00
