ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 07:45,2,0.242,ALERT,211.93,334.84,59.985,1551876304,"201051344000469","174011545737251",27.39,-15.00,0,294.56,345.66,6.8,4.6,0.000,1203573.7,1203573.7,10437,0,0,0,L,1122011218,1,120.20,122.01,0100,-17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1551876327,260937.00
03/06/2019 07:45,2,0.207,ALERT,211.93,335.44,60.022,1551876304,"201051344000585","174011545737251",28.92,-14.00,0,294.86,347.46,6.1,3.9,0.013,1222790.8,1222790.8,18364,0,0,0,L,1122011218,1,121.33,121.10,0100,-18,0,0,0,0,0,0,121,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1551876329,260938.00
03/06/2019 07:45,2,0.283,ALERT,212.38,336.04,60.017,1551876304,"201051344000853","174011545737251",25.80,-14.00,0,295.16,348.06,7.5,5.3,0.013,1225121.4,1225121.4,10035,0,0,0,L,1122011218,1,121.10,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1551876331,260939.00
03/06/2019 07:45,2,0.830,ACTIVE,212.16,371.21,59.985,1551876304,"201051344001145","174011545737251",34.17,-14.00,0,330.33,386.23,28.7,25.8,0.203,1224063.8,1224063.8,18275,0,0,0,L,1122011218,1,121.78,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876332,260940.00
03/06/2019 07:45,2,0.521,ACTIVE,211.93,394.95,59.996,1551876304,"201051344000438","174011545737251",36.96,-14.00,0,328.52,404.57,19.6,16.9,0.093,1216829.1,1216829.1,18323,0,0,0,L,1122011218,1,122.01,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876333,260941.00
03/06/2019 07:45,2,0.494,ACTIVE,211.48,334.84,60.001,1551876304,"201051344001135","174011545737251",23.34,-14.00,0,295.46,374.81,11.7,9.4,0.075,1204070.1,1204070.1,18278,0,0,0,L,1122011218,1,121.55,120.65,0002,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876334,260942.00
03/06/2019 07:45,2,0.234,ACTIVE,211.70,333.63,60.017,1551876304,"201051344000983","174011545737251",28.65,-13.00,0,295.46,343.85,6.8,4.7,0.018,1223484.2,1223484.2,10042,0,0,0,L,1122011218,1,120.65,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876336,260943.00
03/06/2019 07:45,2,0.277,ACTIVE,211.93,333.93,60.033,1551876304,"201051344001203","174011545737251",27.02,-16.00,0,295.46,352.57,7.6,5.4,0.013,1212748.1,1212748.1,18326,0,0,0,L,1122011218,1,122.01,120.42,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876337,260944.00
03/06/2019 07:45,2,0.855,ACTIVE,211.70,370.30,60.017,1551876304,"201051344001230","174011545737251",34.11,-14.00,0,328.22,385.33,29.6,26.6,0.212,1208624.5,1208624.5,18131,0,0,0,L,1122011218,1,121.78,120.42,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876338,260945.00
03/06/2019 07:45,2,0.348,ALERT,211.48,370.90,60.033,1551876304,"201051344000646","174011545737251",34.55,-15.00,0,294.86,381.42,12.3,9.9,0.049,1202033.4,1202033.4,18291,0,0,0,L,1122011218,1,121.78,120.65,0002,-16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876340,260946.00
03/06/2019 07:45,2,0.227,ALERT,212.16,334.24,60.028,1551876304,"201051344000867","174011545737251",25.54,-12.00,0,294.26,346.26,5.9,3.8,0.004,1201603.9,1201603.9,42213,0,0,0,L,1122011218,1,121.10,121.33,0100,-16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1551876341,260947.00
03/06/2019 07:45,2,0.279,ALERT,212.61,336.64,60.022,1551876304,"201051344000633","174011545737251",24.59,-15.00,0,293.66,348.36,7.0,4.8,0.004,1200331.6,1200331.6,42269,0,0,0,L,1122011218,1,121.33,122.01,0100,-14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1551876343,260948.00
03/06/2019 07:45,2,0.357,ALERT,211.48,360.69,60.028,1551876304,"201051344000955","174011545737251",33.54,-14.00,0,295.76,371.81,12.2,9.8,0.044,1221476.7,1221476.7,18317,0,0,0,L,1122011218,1,121.10,120.88,0002,-16,0,0,0,0,0,0,11,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551876345,260949.00
03/06/2019 07:45,2,0.254,ALERT,211.70,334.54,60.017,1551876304,"201051344000648","174011545737251",29.02,-16.00,0,293.96,352.57,7.5,5.3,0.009,1213638.1,1213638.1,41773,0,0,0,L,1122011218,1,120.20,121.78,0100,-17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1551876347,260950.00
03/06/2019 07:45,2,0.203,ALERT,212.16,334.54,60.017,1551876304,"201051344000645","174011545737251",29.18,-13.00,0,295.16,361.29,6.0,3.9,0.009,1218652.9,1218652.9,41733,0,0,0,L,1122011218,1,121.10,122.01,0100,-16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1551876349,260951.00
03/06/2019 07:45,2,0.234,ALERT,211.93,334.24,60.022,1551876304,"201051344000569","174011545737251",29.02,-14.00,0,295.76,347.76,7.0,4.8,0.004,1234547.6,1234547.6,9958,0,0,0,L,1122011218,1,120.20,121.78,0100,-16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1551876351,260952.00
03/06/2019 07:45,2,0.262,ALERT,211.93,298.47,60.028,1551876304,"179051228000119","174011545737251",24.81,-12.00,0,293.36,331.83,6.6,4.5,0.000,22636.7,22636.7,10031,0,0,0,L,46974696,1,120.65,122.46,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551876353,260953.00
03/06/2019 08:00,2,0.299,ACTIVE,211.93,333.63,59.996,1551877204,"201051344000579","174011545737251",29.40,-12.00,0,330.03,380.22,8.9,6.7,0.018,1232780.9,1232780.9,10402,0,0,0,L,1122011218,1,120.65,121.33,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877205,260954.00
03/06/2019 08:00,2,0.195,ALERT,211.70,343.85,60.033,1551877204,"201051344001025","174011545737251",28.47,-15.00,0,294.26,354.67,5.7,3.5,0.000,1216971.6,1216971.6,18327,0,0,0,L,1122011218,1,121.33,120.88,0002,-17,0,0,0,0,0,0,208,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877207,260955.00
03/06/2019 08:00,2,0.158,ALERT,211.70,297.57,60.033,1551877204,"201051344001093","174011545737251",36.54,-12.00,0,294.26,359.48,5.9,3.8,0.000,1201052.9,1201052.9,18340,0,0,0,L,1122011218,1,121.33,120.88,0002,-14,0,0,0,0,0,0,255,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877209,260956.00
03/06/2019 08:00,2,0.213,ALERT,211.70,309.29,60.022,1551877204,"201051344000458","174011545737251",24.59,-11.00,0,296.06,349.26,5.3,3.2,0.000,1217699.3,1217699.3,10149,0,0,0,L,1122011218,1,120.65,121.78,0002,-15,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877211,260957.00
03/06/2019 08:00,2,0.547,ACTIVE,211.48,366.10,60.043,1551877204,"201051344000890","174011545737251",33.99,-11.50,0,328.22,391.94,18.8,16.3,0.093,1213907.1,1213907.1,18273,0,0,0,L,1122011218,1,121.78,120.20,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877212,260958.00
03/06/2019 08:00,2,0.154,ALERT,211.48,297.87,60.033,1551877204,"201051344000988","174011545737251",20.73,-13.00,0,293.06,348.66,3.3,1.2,0.000,946103.4,946103.4,10512,0,0,0,L,1122011218,1,120.20,121.78,0002,-16,0,0,0,0,0,0,10,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877213,260959.00
03/06/2019 08:00,2,0.557,ACTIVE,212.16,355.28,60.022,1551877204,"201051344000582","174011545737251",32.82,-14.00,0,328.52,387.74,18.5,15.9,0.110,1193516.7,1193516.7,18247,0,0,0,L,1122011218,1,121.78,121.33,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877214,260960.00
03/06/2019 08:00,2,0.172,ALERT,211.70,298.77,60.043,1551877204,"201051344000868","174011545737251",23.06,-14.00,0,296.66,338.74,4.0,2.0,0.000,1203142.6,1203142.6,42189,0,0,0,L,1122011218,1,120.42,122.01,0002,-16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877216,260961.00
03/06/2019 08:00,2,0.229,ALERT,212.38,318.00,60.033,1551877204,"201051344000576","174011545737251",24.97,-13.00,0,296.06,342.95,5.8,3.7,0.000,1221293.7,1221293.7,14226,0,0,0,L,1122011218,1,120.88,121.55,0002,-17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877218,260962.00
03/06/2019 08:00,2,0.215,ALERT,211.93,333.33,60.033,1551877204,"201051344001158","174011545737251",23.50,-15.00,0,295.76,354.37,5.2,3.0,0.004,1197995.1,1197995.1,10454,0,0,0,L,1122011218,1,120.42,121.55,0002,-14,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877220,260963.00
03/06/2019 08:00,2,0.523,ACTIVE,211.93,352.27,60.033,1551877204,"201051344000917","174011545737251",32.38,-11.00,0,329.13,385.63,17.2,14.6,0.093,1211222.5,1211222.5,18116,0,0,0,L,1122011218,1,121.55,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877221,260964.00
03/06/2019 08:00,2,0.547,ACTIVE,212.16,354.97,60.033,1551877204,"201051344000417","174011545737251",32.80,-12.00,0,327.92,391.94,18.2,15.6,0.093,979572.4,979572.4,18359,0,0,0,L,1122011218,1,121.55,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877222,260965.00
03/06/2019 08:00,2,0.580,ACTIVE,212.16,345.06,60.033,1551877204,"201051344000685","174011545737251",31.65,-12.00,0,329.43,387.44,18.7,16.1,0.106,1215809.2,1215809.2,18327,0,0,0,L,1122011218,1,122.46,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877223,260966.00
03/06/2019 08:00,2,0.520,ACTIVE,211.93,371.51,60.033,1551877204,"201051344000651","174011545737251",34.55,-14.00,0,329.13,394.65,18.2,15.7,0.088,1208524.4,1208524.4,18311,0,0,0,L,1122011218,1,122.01,120.65,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877224,260967.00
03/06/2019 08:00,2,0.205,ALERT,211.25,333.33,60.022,1551877204,"201051344000594","174011545737251",26.86,-15.00,0,295.76,353.47,5.6,3.5,0.004,1223001.2,1223001.2,42145,0,0,0,L,1122011218,1,120.42,121.10,0002,-16,0,0,0,0,0,0,9,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877226,260968.00
03/06/2019 08:00,2,0.221,ALERT,211.70,298.17,60.059,1551877204,"201051344000469","174011545737251",22.26,-15.00,0,294.86,344.15,5.0,2.9,0.000,1203574.3,1203574.3,10439,0,0,0,L,1122011218,1,120.20,122.01,0002,-16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877228,260969.00
03/06/2019 08:00,2,0.170,ALERT,211.93,340.85,60.033,1551877204,"201051344000585","174011545737251",27.00,-13.00,0,293.96,367.00,4.7,2.6,0.000,1222791.1,1222791.1,18366,0,0,0,L,1122011218,1,121.33,121.33,0002,-17,0,0,0,0,0,0,215,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877229,260970.00
03/06/2019 08:00,2,0.199,ALERT,212.61,335.74,60.022,1551877204,"201051344000853","174011545737251",26.68,-13.00,0,295.76,350.77,5.4,3.3,0.004,1225122.0,1225122.0,10037,0,0,0,L,1122011218,1,121.10,122.01,0002,-13,0,0,0,0,0,0,143,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877231,260971.00
03/06/2019 08:00,2,0.504,ACTIVE,212.16,352.27,60.012,1551877204,"201051344001145","174011545737251",32.60,-13.00,0,330.63,385.63,16.6,14.1,0.093,1224067.3,1224067.3,18276,0,0,0,L,1122011218,1,121.78,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877232,260972.00
03/06/2019 08:00,2,0.377,ACTIVE,211.93,384.73,60.022,1551877204,"201051344000438","174011545737251",36.06,-13.00,0,328.82,403.97,13.8,11.4,0.049,1216831.9,1216831.9,18324,0,0,0,L,1122011218,1,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877233,260973.00
03/06/2019 08:00,2,0.340,ACTIVE,211.48,333.03,59.996,1551877204,"201051344001135","174011545737251",22.94,-13.00,0,328.82,342.65,7.9,5.7,0.035,1204071.4,1204071.4,18279,0,0,0,L,1122011218,1,121.33,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877234,260974.00
03/06/2019 08:00,2,0.180,ALERT,211.70,333.03,60.017,1551877204,"201051344000983","174011545737251",27.02,-12.00,0,296.36,345.36,5.0,2.9,0.004,1223484.8,1223484.8,10043,0,0,0,L,1122011218,1,120.65,121.55,0002,-13,0,0,0,0,0,0,5,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877236,260975.00
03/06/2019 08:00,2,0.244,ALERT,211.93,333.63,60.022,1551877204,"201051344001203","174011545737251",24.17,-15.00,0,295.16,348.36,6.0,3.9,0.000,1212749.0,1212749.0,18327,0,0,0,L,1122011218,1,122.01,120.65,0002,-16,0,0,0,0,0,0,29,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877238,260976.00
03/06/2019 08:00,2,0.537,ACTIVE,211.70,337.24,60.012,1551877204,"201051344001230","174011545737251",30.89,-12.00,0,328.82,385.63,16.8,14.3,0.097,1208628.1,1208628.1,18132,0,0,0,L,1122011218,1,121.78,120.65,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877239,260977.00
03/06/2019 08:00,2,0.270,ACTIVE,211.48,334.24,60.017,1551877204,"201051344000646","174011545737251",30.77,-13.00,0,328.82,383.83,8.4,6.2,0.027,1202034.9,1202034.9,18293,0,0,0,L,1122011218,1,121.78,120.65,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877240,260978.00
03/06/2019 08:00,2,0.186,ALERT,211.70,297.26,60.012,1551877204,"201051344000867","174011545737251",23.18,-12.00,0,295.16,342.35,4.4,2.3,0.000,1201604.4,1201604.4,42215,0,0,0,L,1122011218,1,120.65,121.33,0002,-15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877242,260979.00
03/06/2019 08:00,2,0.199,ALERT,212.38,297.57,60.028,1551877204,"201051344000633","174011545737251",23.16,-14.00,0,293.96,345.96,4.7,2.6,0.000,1200332.2,1200332.2,42271,0,0,0,L,1122011218,1,121.10,122.01,0002,-13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877244,260980.00
03/06/2019 08:00,2,0.307,ACTIVE,211.25,332.73,59.985,1551877204,"201051344000955","174011545737251",28.29,-13.00,0,327.02,373.91,8.8,6.6,0.013,1221478.3,1221478.3,18319,0,0,0,L,1122011218,1,121.10,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877244,260981.00
03/06/2019 08:00,2,0.221,ALERT,211.93,330.93,60.043,1551877204,"201051344000648","174011545737251",26.54,-15.00,0,294.86,343.55,6.0,3.9,0.000,1213638.9,1213638.9,41775,0,0,0,L,1122011218,1,120.20,121.78,0002,-16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877246,260982.00
03/06/2019 08:00,2,0.180,ALERT,211.93,324.62,60.001,1551877204,"201051344000645","174011545737251",26.44,-12.00,0,295.76,342.65,4.9,2.8,0.000,1218653.5,1218653.5,41735,0,0,0,L,1122011218,1,120.88,121.78,0002,-15,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877248,260983.00
03/06/2019 08:00,2,0.199,ALERT,211.48,298.47,60.022,1551877204,"201051344000569","174011545737251",23.72,-13.00,0,296.36,353.17,4.8,2.7,0.000,1234548.2,1234548.2,9960,0,0,0,L,1122011218,1,119.97,121.78,0002,-15,0,0,0,0,0,0,15,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551877250,260984.00
03/06/2019 08:00,2,0.242,ALERT,211.93,297.26,60.012,1551877204,"179051228000119","174011545737251",21.61,-11.50,0,294.56,353.17,5.3,3.2,0.000,22637.4,22637.4,10034,0,0,0,L,46974696,1,120.65,122.46,0000,-15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1551877252,260985.00
03/06/2019 08:15,2,0.365,ACTIVE,211.70,347.16,60.022,1551878104,"201051344000579","174011545737251",32.14,-11.50,0,328.82,357.68,11.9,9.6,0.040,1232782.8,1232782.8,10403,0,0,0,L,1122011218,1,120.65,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878106,260986.00
03/06/2019 08:15,2,0.236,ACTIVE,211.25,332.13,60.017,1551878104,"201051344001025","174011545737251",29.94,-14.00,0,295.16,350.77,7.2,5.0,0.009,1216972.6,1216972.6,18329,0,0,0,L,1122011218,1,121.10,120.65,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878107,260987.00
03/06/2019 08:15,2,0.322,ALERT,211.25,333.33,60.022,1551878104,"201051344001093","174011545737251",24.79,-11.50,0,295.46,351.37,8.1,5.9,0.009,1201054.1,1201054.1,18342,0,0,0,L,1122011218,1,121.33,120.65,0002,-13,0,0,0,0,0,0,77,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878108,260988.00
03/06/2019 08:15,2,0.254,ALERT,211.70,333.63,60.022,1551878104,"201051344000458","174011545737251",28.78,-9.00,0,296.66,343.55,7.4,5.2,0.013,1217700.3,1217700.3,10151,0,0,0,L,1122011218,1,120.65,121.55,0002,-14,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878110,260989.00
03/06/2019 08:15,2,0.787,ACTIVE,211.25,369.70,60.022,1551878104,"201051344000890","174011545737251",34.09,-10.00,0,327.62,382.63,27.2,24.4,0.172,1213911.8,1213911.8,18274,0,0,0,L,1122011218,1,121.55,119.97,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878111,260990.00
03/06/2019 08:15,2,0.199,ACTIVE,211.48,315.00,59.980,1551878104,"201051344000988","174011545737251",22.38,-12.00,0,293.36,318.91,4.5,2.5,0.000,946103.8,946103.8,10514,0,0,0,L,1122011218,1,120.20,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878112,260991.00
03/06/2019 08:15,2,0.744,ACTIVE,211.70,373.31,60.028,1551878104,"201051344000582","174011545737251",34.41,-13.00,0,327.92,384.73,25.9,23.1,0.164,1193521.2,1193521.2,18248,0,0,0,L,1122011218,1,121.55,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878113,260992.00
03/06/2019 08:15,2,0.234,ACTIVE,211.70,333.93,60.028,1551878104,"201051344000868","174011545737251",25.13,-12.00,0,296.96,346.86,6.0,3.9,0.013,1203143.3,1203143.3,42191,0,0,0,L,1122011218,1,120.42,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878114,260993.00
03/06/2019 08:15,2,0.271,ALERT,212.16,334.84,60.028,1551878104,"201051344000576","174011545737251",28.75,-11.50,0,296.06,347.46,7.9,5.7,0.009,1221294.8,1221294.8,14228,0,0,0,L,1122011218,1,120.88,121.55,0002,-16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878116,260994.00
03/06/2019 08:15,2,0.232,ACTIVE,211.93,333.93,60.065,1551878104,"201051344001158","174011545737251",29.56,-13.00,0,295.46,342.65,7.0,4.8,0.018,1197996.0,1197996.0,10456,0,0,0,L,1122011218,1,120.65,121.33,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878117,260995.00
03/06/2019 08:15,2,0.713,ACTIVE,211.48,370.00,60.022,1551878104,"201051344000917","174011545737251",34.05,-10.00,0,327.62,382.33,24.7,21.9,0.164,1211226.7,1211226.7,18117,0,0,0,L,1122011218,1,121.55,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878118,260996.00
03/06/2019 08:15,2,0.721,ACTIVE,211.48,376.01,60.028,1551878104,"201051344000417","174011545737251",34.69,-11.00,0,327.32,388.04,25.3,22.5,0.146,979576.8,979576.8,18361,0,0,0,L,1122011218,1,121.33,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878119,260997.00
03/06/2019 08:15,2,0.766,ACTIVE,211.48,371.51,60.033,1551878104,"201051344000685","174011545737251",34.31,-11.50,0,328.52,385.63,26.6,23.8,0.172,1215813.8,1215813.8,18328,0,0,0,L,1122011218,1,122.01,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878120,260998.00
03/06/2019 08:15,2,0.725,ACTIVE,211.48,375.71,60.059,1551878104,"201051344000651","174011545737251",34.73,-13.00,0,327.02,388.04,25.5,22.7,0.155,1208528.8,1208528.8,18312,0,0,0,L,1122011218,1,121.78,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878121,260999.00
03/06/2019 08:15,2,0.281,ACTIVE,211.03,333.33,60.017,1551878104,"201051344000594","174011545737251",26.82,-13.00,0,295.46,341.75,7.7,5.5,0.013,1223002.3,1223002.3,42147,0,0,0,L,1122011218,1,120.42,120.88,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878122,261000.00
03/06/2019 08:15,2,0.242,ACTIVE,211.70,333.93,60.022,1551878104,"201051344000469","174011545737251",27.49,-13.00,0,295.16,345.66,6.8,4.6,0.000,1203575.2,1203575.2,10441,0,0,0,L,1122011218,1,120.20,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878123,261001.00
03/06/2019 08:15,2,0.236,ACTIVE,211.48,333.33,60.054,1551878104,"201051344000585","174011545737251",27.00,-11.50,0,294.86,347.76,6.5,4.3,0.013,1222791.9,1222791.9,18368,0,0,0,L,1122011218,1,121.10,121.10,0002,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878124,261002.00
03/06/2019 08:15,2,0.285,ACTIVE,212.16,335.44,60.028,1551878104,"201051344000853","174011545737251",25.47,-12.00,0,295.76,346.86,7.4,5.2,0.013,1225122.9,1225122.9,10039,0,0,0,L,1122011218,1,121.10,121.78,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878125,261003.00
03/06/2019 08:15,2,0.738,ACTIVE,211.48,361.59,60.033,1551878104,"201051344001145","174011545737251",33.36,-11.50,0,330.33,382.03,24.9,22.2,0.177,1224071.4,1224071.4,18277,0,0,0,L,1122011218,1,121.33,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878126,261004.00
03/06/2019 08:15,2,0.508,ACTIVE,211.48,392.25,60.001,1551878104,"201051344000438","174011545737251",36.74,-11.50,0,327.62,398.86,19.0,16.4,0.088,1216835.1,1216835.1,18325,0,0,0,L,1122011218,1,121.78,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878127,261005.00
03/06/2019 08:15,2,0.479,ACTIVE,211.03,333.33,60.022,1551878104,"201051344001135","174011545737251",23.84,-12.00,0,327.92,341.45,11.6,9.3,0.062,1204073.1,1204073.1,18280,0,0,0,L,1122011218,1,121.33,120.42,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878128,261006.00
03/06/2019 08:15,2,0.227,ACTIVE,211.70,333.63,60.028,1551878104,"201051344000983","174011545737251",30.69,-11.50,0,295.76,342.05,7.0,4.9,0.018,1223485.7,1223485.7,10045,0,0,0,L,1122011218,1,120.65,121.33,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878129,261007.00
03/06/2019 08:15,2,0.268,ACTIVE,211.25,332.73,60.006,1551878104,"201051344001203","174011545737251",28.59,-13.00,0,295.46,353.77,7.8,5.6,0.018,1212750.1,1212750.1,18329,0,0,0,L,1122011218,1,122.01,120.42,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878130,261008.00
03/06/2019 08:15,2,0.748,ACTIVE,211.25,361.89,60.043,1551878104,"201051344001230","174011545737251",33.26,-11.00,0,327.92,381.12,25.2,22.4,0.177,1208632.3,1208632.3,18133,0,0,0,L,1122011218,1,121.55,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878131,261009.00
03/06/2019 08:15,2,0.355,ACTIVE,211.03,374.21,60.043,1551878104,"201051344000646","174011545737251",34.91,-11.50,0,328.22,378.12,12.6,10.3,0.053,1202036.8,1202036.8,18294,0,0,0,L,1122011218,1,121.55,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878131,261010.00
03/06/2019 08:15,2,0.225,ACTIVE,211.93,333.33,60.033,1551878104,"201051344000867","174011545737251",29.68,-11.50,0,294.86,350.77,6.8,4.6,0.013,1201605.2,1201605.2,42217,0,0,0,L,1122011218,1,120.88,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878132,261011.00
03/06/2019 08:15,2,0.279,ACTIVE,212.16,336.34,60.054,1551878104,"201051344000633","174011545737251",24.53,-13.00,0,293.96,354.07,6.9,4.8,0.000,1200333.0,1200333.0,42273,0,0,0,L,1122011218,1,121.10,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878134,261012.00
03/06/2019 08:15,2,0.357,ACTIVE,210.80,355.28,60.028,1551878104,"201051344000955","174011545737251",32.98,-12.00,0,327.32,360.69,12.0,9.7,0.044,1221480.1,1221480.1,18320,0,0,0,L,1122011218,1,120.88,120.65,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878135,261013.00
03/06/2019 08:15,2,0.293,ACTIVE,211.70,333.63,60.033,1551878104,"201051344000648","174011545737251",27.02,-14.00,0,293.96,346.56,8.0,5.8,0.009,1213640.1,1213640.1,41777,0,0,0,L,1122011218,1,120.20,121.55,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878135,261014.00
03/06/2019 08:15,2,0.242,ALERT,212.16,333.93,60.070,1551878104,"201051344000645","174011545737251",28.23,-11.50,0,294.56,344.15,6.9,4.8,0.004,1218654.4,1218654.4,41737,0,0,0,L,1122011218,1,120.88,121.78,0002,-14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878137,261015.00
03/06/2019 08:15,2,0.254,ALERT,211.48,333.33,60.006,1551878104,"201051344000569","174011545737251",27.27,-12.00,0,296.66,342.05,7.0,4.9,0.009,1234549.1,1234549.1,9962,0,0,0,L,1122011218,1,120.20,121.55,0002,-14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878139,261016.00
03/06/2019 08:15,2,0.279,ACTIVE,211.93,336.94,60.070,1551878104,"179051228000119","174011545737251",28.35,-11.00,0,293.96,347.46,8.0,5.8,0.004,22638.4,22638.4,10036,0,0,0,L,46974696,1,120.65,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551878140,261017.00
03/06/2019 08:30,2,0.533,ACTIVE,211.93,378.42,60.001,1551879003,"201051344000579","174011545737251",35.13,-9.00,0,329.43,410.88,19.0,16.4,0.110,1232786.4,1232786.4,10405,0,0,0,L,1122011218,1,120.65,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879005,261018.00
03/06/2019 08:30,2,0.354,ACTIVE,212.16,388.34,60.038,1551879003,"201051344001025","174011545737251",36.32,-11.00,0,324.62,404.57,13.0,10.7,0.044,1216974.8,1216974.8,18331,0,0,0,L,1122011218,1,121.55,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879007,261019.00
03/06/2019 08:30,2,0.375,ACTIVE,212.38,343.85,60.033,1551879003,"201051344001093","174011545737251",31.59,-10.00,0,294.86,389.54,12.1,9.7,0.031,1201056.3,1201056.3,18345,0,0,0,L,1122011218,1,121.78,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879008,261020.00
03/06/2019 08:30,2,0.355,ACTIVE,211.93,364.59,60.033,1551879003,"201051344000458","174011545737251",33.81,-8.00,0,295.46,388.64,12.3,9.9,0.044,1217702.4,1217702.4,10154,0,0,0,L,1122011218,1,120.88,121.55,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879010,261021.00
03/06/2019 08:30,2,1.469,ACTIVE,212.16,380.82,60.038,1551879003,"201051344000890","174011545737251",34.43,-8.50,0,358.88,411.78,51.2,47.5,0.389,1213921.6,1213921.6,18276,0,0,0,L,1122011218,1,122.01,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879011,261022.00
03/06/2019 08:30,2,0.244,ACTIVE,211.93,357.08,60.001,1551879003,"201051344000988","174011545737251",32.92,-11.00,0,293.96,359.18,8.2,6.0,0.027,946104.9,946104.9,10516,0,0,0,L,1122011218,1,120.42,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879013,261023.00
03/06/2019 08:30,2,1.484,ACTIVE,212.83,376.31,60.043,1551879003,"201051344000582","174011545737251",33.91,-11.00,0,353.17,403.97,51.0,47.3,0.389,1193530.7,1193530.7,18250,0,0,0,L,1122011218,1,122.01,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879015,261024.00
03/06/2019 08:30,2,0.312,ALERT,211.93,348.66,60.038,1551879003,"201051344000868","174011545737251",32.08,-11.50,0,296.06,370.30,10.2,7.9,0.035,1203144.9,1203144.9,42193,0,0,0,L,1122011218,1,120.65,122.01,0002,-14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879017,261025.00
03/06/2019 08:30,2,0.385,ACTIVE,212.61,359.78,59.990,1551879003,"201051344000576","174011545737251",33.20,-11.00,0,307.48,378.12,13.0,10.6,0.053,1221297.0,1221297.0,14231,0,0,0,L,1122011218,1,121.10,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879019,261026.00
03/06/2019 08:30,2,0.387,ACTIVE,212.38,338.44,60.038,1551879003,"201051344001158","174011545737251",30.91,-11.00,0,327.92,386.23,12.2,9.9,0.066,1197998.0,1197998.0,10458,0,0,0,L,1122011218,1,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879020,261027.00
03/06/2019 08:30,2,1.514,ACTIVE,212.83,377.82,60.043,1551879003,"201051344000917","174011545737251",33.97,-8.00,0,351.67,405.77,52.1,48.4,0.415,1211235.9,1211235.9,18119,0,0,0,L,1122011218,1,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879022,261028.00
03/06/2019 08:30,2,1.348,ALERT,212.61,342.65,60.049,1551879003,"201051344000417","174011545737251",23.34,-10.00,0,310.19,518.18,32.0,28.9,0.243,979581.9,979581.9,18362,0,0,0,L,1122011218,1,121.78,121.33,0800,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879023,261029.00
03/06/2019 08:30,2,1.639,ACTIVE,212.61,372.71,60.049,1551879003,"201051344000685","174011545737251",33.32,-9.00,0,351.97,405.17,55.3,51.5,0.446,1215823.6,1215823.6,18330,0,0,0,L,1122011218,1,122.46,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879025,261030.00
03/06/2019 08:30,2,1.418,ACTIVE,212.38,389.54,60.038,1551879003,"201051344000651","174011545737251",35.46,-11.00,0,366.10,416.89,50.9,47.2,0.384,1208537.9,1208537.9,18314,0,0,0,L,1122011218,1,122.23,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879027,261031.00
03/06/2019 08:30,2,0.363,ACTIVE,211.70,382.93,60.033,1551879003,"201051344000594","174011545737251",35.56,-11.50,0,308.99,392.55,13.2,10.8,0.053,1223004.4,1223004.4,42149,0,0,0,L,1122011218,1,120.65,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879028,261032.00
03/06/2019 08:30,2,0.320,ALERT,212.16,347.46,60.038,1551879003,"201051344000469","174011545737251",31.99,-12.00,0,295.16,356.48,10.4,8.1,0.027,1203576.9,1203576.9,10443,0,0,0,L,1122011218,1,120.42,122.23,0002,-14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879030,261033.00
03/06/2019 08:30,2,0.344,ACTIVE,212.38,382.63,60.054,1551879003,"201051344000585","174011545737251",35.76,-10.00,0,311.39,397.66,12.4,10.1,0.044,1222793.8,1222793.8,18369,0,0,0,L,1122011218,1,121.55,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879032,261034.00
03/06/2019 08:30,2,0.402,ACTIVE,212.61,365.49,60.049,1551879003,"201051344000853","174011545737251",34.01,-10.00,0,324.62,390.14,13.9,11.5,0.066,1225125.2,1225125.2,10040,0,0,0,L,1122011218,1,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879033,261035.00
03/06/2019 08:30,2,1.547,ACTIVE,212.61,372.11,60.038,1551879003,"201051344001145","174011545737251",33.54,-9.00,0,351.97,405.77,52.6,48.8,0.420,1224080.8,1224080.8,18278,0,0,0,L,1122011218,1,122.01,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879034,261036.00
03/06/2019 08:30,2,0.881,ACTIVE,212.38,402.16,60.070,1551879003,"201051344000438","174011545737251",37.37,-9.00,0,329.73,420.50,33.5,30.4,0.221,1216841.3,1216841.3,18326,0,0,0,L,1122011218,1,122.01,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879035,261037.00
03/06/2019 08:30,2,0.932,ACTIVE,211.93,339.34,60.038,1551879003,"201051344001135","174011545737251",23.62,-11.00,0,318.61,353.17,22.3,19.6,0.164,1204077.0,1204077.0,18281,0,0,0,L,1122011218,1,121.55,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879036,261038.00
03/06/2019 08:30,2,0.355,ACTIVE,211.93,381.42,60.075,1551879003,"201051344000983","174011545737251",35.72,-10.00,0,328.22,390.14,12.9,10.5,0.062,1223487.9,1223487.9,10046,0,0,0,L,1122011218,1,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879037,261039.00
03/06/2019 08:30,2,0.363,ACTIVE,212.16,391.34,60.049,1551879003,"201051344001203","174011545737251",36.78,-11.50,0,327.92,397.35,13.6,11.2,0.062,1212752.3,1212752.3,18330,0,0,0,L,1122011218,1,122.23,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879037,261040.00
03/06/2019 08:30,2,1.486,ACTIVE,212.16,374.21,60.033,1551879003,"201051344001230","174011545737251",33.81,-8.50,0,351.67,408.78,50.9,47.2,0.398,1208641.8,1208641.8,18134,0,0,0,L,1122011218,1,122.01,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879038,261041.00
03/06/2019 08:30,2,0.604,ACTIVE,212.16,384.13,60.049,1551879003,"201051344000646","174011545737251",35.66,-10.00,0,328.82,401.26,21.9,19.2,0.141,1202040.8,1202040.8,18295,0,0,0,L,1122011218,1,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879039,261042.00
03/06/2019 08:30,2,0.348,ACTIVE,212.38,336.64,60.043,1551879003,"201051344000867","174011545737251",31.03,-10.00,0,308.99,370.90,10.9,8.6,0.040,1201607.0,1201607.0,42218,0,0,0,L,1122011218,1,121.33,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879040,261043.00
03/06/2019 08:30,2,0.336,ALERT,212.61,362.79,60.054,1551879003,"201051344000633","174011545737251",33.73,-11.50,0,293.36,379.92,11.5,9.1,0.040,1200334.9,1200334.9,42274,0,0,0,L,1122011218,1,121.33,122.01,0002,-11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879042,261044.00
03/06/2019 08:30,2,0.576,ACTIVE,211.70,340.55,60.049,1551879003,"201051344000955","174011545737251",23.14,-10.00,0,329.13,395.25,13.2,10.8,0.057,1221483.9,1221483.9,18321,0,0,0,L,1122011218,1,121.33,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879043,261045.00
03/06/2019 08:30,2,0.348,ACTIVE,211.93,365.49,60.049,1551879003,"201051344000648","174011545737251",34.11,-12.00,0,311.09,384.73,12.1,9.7,0.035,1213642.2,1213642.2,41778,0,0,0,L,1122011218,1,120.42,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879044,261046.00
03/06/2019 08:30,2,0.322,ALERT,212.38,336.94,60.033,1551879003,"201051344000645","174011545737251",31.09,-10.00,0,296.36,376.62,10.2,7.9,0.040,1218656.2,1218656.2,41739,0,0,0,L,1122011218,1,121.10,122.01,0002,-13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879046,261047.00
03/06/2019 08:30,2,0.332,ACTIVE,212.16,369.40,60.049,1551879003,"201051344000569","174011545737251",34.47,-10.00,0,305.38,386.83,11.7,9.3,0.040,1234551.0,1234551.0,9964,0,0,0,L,1122011218,1,120.42,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879047,261048.00
03/06/2019 08:30,2,0.371,ALERT,212.61,338.14,60.033,1551879003,"179051228000119","174011545737251",31.05,-9.00,0,293.96,347.76,11.7,9.4,0.031,22640.5,22640.5,10037,0,0,0,L,46974696,1,121.10,122.46,0000,-12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879048,261049.00
03/06/2019 08:45,2,1.078,ACTIVE,212.83,403.37,60.038,1551879904,"201051344000579","174011545737251",37.35,-7.00,0,329.13,421.40,41.0,37.7,0.296,1232792.7,1232792.7,10406,0,0,0,L,1122011218,1,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879906,261050.00
03/06/2019 08:45,2,0.637,ACTIVE,213.06,400.36,60.043,1551879904,"201051344001025","174011545737251",37.53,-8.00,0,330.93,412.38,24.1,21.4,0.146,1216978.5,1216978.5,18332,0,0,0,L,1122011218,1,122.01,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879906,261051.00
03/06/2019 08:45,2,0.619,ACTIVE,213.29,394.65,60.038,1551879904,"201051344001093","174011545737251",36.84,-6.50,0,330.63,409.38,23.1,20.4,0.115,1201059.8,1201059.8,18346,0,0,0,L,1122011218,1,122.23,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879907,261052.00
03/06/2019 08:45,2,0.650,ACTIVE,212.61,384.13,60.049,1551879904,"201051344000458","174011545737251",35.82,-6.50,0,330.93,401.56,23.6,20.9,0.141,1217706.0,1217706.0,10155,0,0,0,L,1122011218,1,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879908,261053.00
03/06/2019 08:45,2,3.516,ACTIVE,212.83,379.02,60.043,1551879904,"201051344000890","174011545737251",34.43,-3.00,0,353.77,417.19,122.5,116.4,0.548,1213940.3,1213940.3,18277,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879909,261054.00
03/06/2019 08:45,2,0.447,ALERT,212.61,338.44,60.038,1551879904,"201051344000988","174011545737251",23.48,-9.00,0,294.56,372.71,10.7,8.4,0.062,946106.5,946106.5,10517,0,0,0,L,1122011218,1,120.88,122.01,0002,-12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879911,261055.00
03/06/2019 08:45,2,3.545,ACTIVE,213.51,371.51,60.028,1551879904,"201051344000582","174011545737251",33.56,-7.00,0,344.76,412.08,120.5,114.3,0.539,1193549.0,1193549.0,18251,0,0,0,L,1122011218,1,122.46,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879912,261056.00
03/06/2019 08:45,2,0.570,ACTIVE,212.38,372.71,60.065,1551879904,"201051344000868","174011545737251",34.57,-9.00,0,331.23,388.34,20.0,17.4,0.110,1203147.8,1203147.8,42195,0,0,0,L,1122011218,1,120.88,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879913,261057.00
03/06/2019 08:45,2,0.684,ACTIVE,213.06,374.51,60.033,1551879904,"201051344000576","174011545737251",34.67,-9.00,0,330.93,387.14,24.0,21.2,0.141,1221300.6,1221300.6,14232,0,0,0,L,1122011218,1,121.33,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879914,261058.00
03/06/2019 08:45,2,0.701,ACTIVE,212.83,386.53,60.059,1551879904,"201051344001158","174011545737251",35.92,-9.00,0,330.33,397.05,25.5,22.7,0.181,1198001.6,1198001.6,10459,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879915,261059.00
03/06/2019 08:45,2,3.617,ACTIVE,213.29,371.51,60.033,1551879904,"201051344000917","174011545737251",33.44,-5.00,0,344.45,411.18,122.5,116.3,0.570,1211254.2,1211254.2,18120,0,0,0,L,1122011218,1,122.23,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879916,261060.00
03/06/2019 08:45,2,2.938,ACTIVE,213.29,352.87,60.043,1551879904,"201051344000417","174011545737251",23.14,-6.50,0,328.52,380.22,68.8,64.5,0.566,979592.3,979592.3,18364,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879917,261061.00
03/06/2019 08:45,2,3.689,ACTIVE,213.29,370.90,60.043,1551879904,"201051344000685","174011545737251",33.40,-5.50,0,343.25,407.57,124.8,118.5,0.592,1215842.5,1215842.5,18331,0,0,0,L,1122011218,1,122.91,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879918,261062.00
03/06/2019 08:45,2,3.094,ACTIVE,213.29,389.54,60.059,1551879904,"201051344000651","174011545737251",35.64,-6.00,0,363.69,425.61,111.6,105.8,0.499,1208554.9,1208554.9,18315,0,0,0,L,1122011218,1,122.91,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879918,261063.00
03/06/2019 08:45,2,0.668,ACTIVE,212.16,385.33,60.038,1551879904,"201051344000594","174011545737251",35.78,-8.50,0,329.43,401.26,24.3,21.5,0.146,1223008.0,1223008.0,42150,0,0,0,L,1122011218,1,120.88,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879919,261064.00
03/06/2019 08:45,2,0.514,ACTIVE,212.83,375.11,60.028,1551879904,"201051344000469","174011545737251",34.85,-10.00,0,330.63,395.25,18.2,15.6,0.093,1203579.6,1203579.6,10445,0,0,0,L,1122011218,1,120.88,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879920,261065.00
03/06/2019 08:45,2,0.633,ACTIVE,213.29,395.55,60.033,1551879904,"201051344000585","174011545737251",36.62,-7.00,0,331.53,409.68,23.5,20.7,0.141,1222797.2,1222797.2,18371,0,0,0,L,1122011218,1,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879922,261066.00
03/06/2019 08:45,2,0.764,ACTIVE,213.29,398.26,60.038,1551879904,"201051344000853","174011545737251",36.86,-8.00,0,332.43,408.48,28.6,25.6,0.190,1225129.4,1225129.4,10042,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879923,261067.00
03/06/2019 08:45,2,3.695,ACTIVE,213.06,370.60,60.001,1551879904,"201051344001145","174011545737251",33.36,-5.50,0,347.16,413.29,124.9,118.6,0.575,1224099.4,1224099.4,18280,0,0,0,L,1122011218,1,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879925,261068.00
03/06/2019 08:45,2,1.906,ACTIVE,213.29,409.38,60.038,1551879904,"201051344000438","174011545737251",37.00,-6.50,0,330.63,434.33,71.4,67.0,0.570,1216852.2,1216852.2,18328,0,0,0,L,1122011218,1,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879926,261069.00
03/06/2019 08:45,2,2.148,ACTIVE,212.83,348.96,60.001,1551879904,"201051344001135","174011545737251",24.01,-8.50,0,328.82,370.90,52.2,48.5,0.420,1204084.7,1204084.7,18283,0,0,0,L,1122011218,1,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879928,261070.00
03/06/2019 08:45,2,0.754,ACTIVE,212.61,389.84,60.033,1551879904,"201051344000983","174011545737251",36.10,-8.00,0,330.03,401.86,27.6,24.7,0.194,1223491.8,1223491.8,10048,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879930,261071.00
03/06/2019 08:45,2,0.721,ACTIVE,213.29,399.76,60.033,1551879904,"201051344001203","174011545737251",37.21,-8.00,0,331.23,414.79,27.3,24.4,0.186,1212756.3,1212756.3,18332,0,0,0,L,1122011218,1,122.91,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879931,261072.00
03/06/2019 08:45,2,3.723,ACTIVE,213.06,374.21,60.065,1551879904,"201051344001230","174011545737251",33.73,-3.00,0,343.25,411.48,127.2,120.8,0.583,1208660.8,1208660.8,18136,0,0,0,L,1122011218,1,122.46,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879933,261073.00
03/06/2019 08:45,2,1.309,ACTIVE,212.83,397.96,60.033,1551879904,"201051344000646","174011545737251",36.32,-7.00,0,331.83,414.79,48.2,44.6,0.371,1202048.1,1202048.1,18297,0,0,0,L,1122011218,1,122.46,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879934,261074.00
03/06/2019 08:45,2,0.676,ACTIVE,212.83,368.80,60.038,1551879904,"201051344000867","174011545737251",33.91,-8.00,0,330.03,378.42,23.3,20.5,0.146,1201610.4,1201610.4,42220,0,0,0,L,1122011218,1,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879936,261075.00
03/06/2019 08:45,2,0.637,ACTIVE,213.06,377.22,60.054,1551879904,"201051344000633","174011545737251",34.79,-9.00,0,331.53,387.74,22.5,19.8,0.137,1200338.3,1200338.3,42277,0,0,0,L,1122011218,1,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879937,261076.00
03/06/2019 08:45,2,1.166,ACTIVE,212.61,392.55,60.043,1551879904,"201051344000955","174011545737251",35.92,-7.00,0,327.62,407.87,42.4,39.0,0.314,1221490.3,1221490.3,18323,0,0,0,L,1122011218,1,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879939,261077.00
03/06/2019 08:45,2,0.660,ACTIVE,212.61,381.42,60.017,1551879904,"201051344000648","174011545737251",35.23,-10.00,0,330.63,394.95,23.6,20.9,0.141,1213645.8,1213645.8,41780,0,0,0,L,1122011218,1,120.65,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879941,261078.00
