ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 08:45,2,0.652,ACTIVE,213.06,380.82,60.043,1551879904,"201051344000645","174011545737251",35.11,-8.50,0,330.93,388.34,23.3,20.6,0.141,1218659.5,1218659.5,41742,0,0,0,L,1122011218,1,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879942,261079.00
03/06/2019 08:45,2,0.639,ACTIVE,212.61,386.53,60.043,1551879904,"201051344000569","174011545737251",36.02,-8.50,0,329.73,399.76,23.4,20.6,0.141,1234554.5,1234554.5,9965,0,0,0,L,1122011218,1,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879943,261080.00
03/06/2019 08:45,2,0.643,ACTIVE,213.06,357.38,60.038,1551879904,"179051228000119","174011545737251",33.26,-7.00,0,331.53,376.62,21.6,19.0,0.119,22643.8,22643.8,10039,0,0,0,L,46974696,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551879944,261081.00
03/06/2019 09:00,2,1.336,ACTIVE,212.38,401.86,60.012,1551880804,"201051344000579","174011545737251",36.92,-3.00,0,332.13,420.50,50.0,46.3,0.384,1232803.0,1232803.0,10407,0,0,0,L,1122011218,1,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880805,261082.00
03/06/2019 09:00,2,0.816,ACTIVE,212.83,395.55,59.964,1551880804,"201051344001025","174011545737251",36.78,-4.00,0,331.23,410.88,30.6,27.6,0.212,1216984.6,1216984.6,18333,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880806,261083.00
03/06/2019 09:00,2,0.736,ACTIVE,212.83,395.55,60.022,1551880804,"201051344001093","174011545737251",36.84,-3.00,0,330.63,410.28,27.5,24.7,0.172,1201065.3,1201065.3,18347,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880807,261084.00
03/06/2019 09:00,2,0.791,ACTIVE,212.38,389.54,60.001,1551880804,"201051344000458","174011545737251",36.28,-4.00,0,330.63,400.96,29.1,26.2,0.194,1217711.8,1217711.8,10156,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880808,261085.00
03/06/2019 09:00,2,4.348,ACTIVE,212.38,373.91,60.012,1551880804,"201051344000890","174011545737251",33.62,2.00,0,353.47,406.07,148.0,140.9,0.698,1213971.9,1213971.9,18278,0,0,0,L,1122011218,1,122.23,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880808,261086.00
03/06/2019 09:00,2,0.533,ACTIVE,212.16,337.54,60.012,1551880804,"201051344000988","174011545737251",23.20,-7.00,0,330.03,345.36,12.5,10.2,0.084,946108.7,946108.7,10519,0,0,0,L,1122011218,1,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880809,261087.00
03/06/2019 09:00,2,4.381,ACTIVE,213.51,369.70,60.006,1551880804,"201051344000582","174011545737251",32.98,-3.00,0,348.96,401.86,146.3,139.3,0.658,1193580.2,1193580.2,18252,0,0,0,L,1122011218,1,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880810,261088.00
03/06/2019 09:00,2,0.715,ACTIVE,212.16,374.81,60.017,1551880804,"201051344000868","174011545737251",34.67,-8.00,0,330.63,387.74,25.1,22.3,0.168,1203152.6,1203152.6,42196,0,0,0,L,1122011218,1,120.88,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880811,261089.00
03/06/2019 09:00,2,0.834,ACTIVE,212.83,374.81,60.054,1551880804,"201051344000576","174011545737251",34.53,-6.50,0,330.33,386.23,29.3,26.3,0.194,1221306.4,1221306.4,14233,0,0,0,L,1122011218,1,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880812,261090.00
03/06/2019 09:00,2,0.885,ACTIVE,212.61,384.43,59.975,1551880804,"201051344001158","174011545737251",35.52,-6.00,0,331.53,398.56,31.8,28.8,0.243,1198007.9,1198007.9,10460,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880813,261091.00
03/06/2019 09:00,2,4.441,ACTIVE,213.06,364.59,60.001,1551880804,"201051344000917","174011545737251",32.58,1.50,0,345.06,400.06,146.6,139.5,0.681,1211285.6,1211285.6,18121,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880814,261092.00
03/06/2019 09:00,2,3.600,ACTIVE,213.06,344.15,59.975,1551880804,"201051344000417","174011545737251",22.86,-1.50,0,328.82,386.83,83.4,78.6,0.384,979609.7,979609.7,18365,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880815,261093.00
03/06/2019 09:00,2,4.510,ACTIVE,212.61,367.30,59.996,1551880804,"201051344000685","174011545737251",32.80,-0.50,0,345.06,398.26,149.8,142.7,0.716,1215874.4,1215874.4,18332,0,0,0,L,1122011218,1,122.68,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880816,261094.00
03/06/2019 09:00,2,3.809,ACTIVE,213.29,385.33,60.006,1551880804,"201051344000651","174011545737251",34.95,-2.00,0,366.70,412.68,134.9,128.3,0.614,1208583.6,1208583.6,18316,0,0,0,L,1122011218,1,122.68,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880817,261095.00
03/06/2019 09:00,2,0.803,ACTIVE,212.16,388.64,60.012,1551880804,"201051344000594","174011545737251",36.00,-6.00,0,327.32,399.76,29.4,26.4,0.186,1223013.8,1223013.8,42151,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880818,261096.00
03/06/2019 09:00,2,0.586,ACTIVE,212.61,388.04,59.969,1551880804,"201051344000469","174011545737251",36.16,-8.00,0,330.63,396.75,21.4,18.7,0.133,1203583.8,1203583.8,10446,0,0,0,L,1122011218,1,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880819,261097.00
03/06/2019 09:00,2,0.785,ACTIVE,213.06,393.75,60.001,1551880804,"201051344000585","174011545737251",36.54,-4.00,0,330.93,407.57,29.1,26.2,0.194,1222802.9,1222802.9,18372,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880820,261098.00
03/06/2019 09:00,2,0.947,ACTIVE,212.83,394.35,60.033,1551880804,"201051344000853","174011545737251",36.48,-6.00,0,332.73,407.87,35.1,32.0,0.247,1225136.4,1225136.4,10043,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880821,261099.00
03/06/2019 09:00,2,4.445,ACTIVE,212.61,364.59,60.017,1551880804,"201051344001145","174011545737251",32.64,0.50,0,345.96,399.76,146.9,139.9,0.681,1224131.0,1224131.0,18281,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880822,261100.00
03/06/2019 09:00,2,2.350,ACTIVE,212.83,392.55,60.001,1551880804,"201051344000438","174011545737251",36.16,-1.50,0,377.52,435.23,85.8,80.9,0.384,1216870.4,1216870.4,18329,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880822,261101.00
03/06/2019 09:00,2,2.674,ACTIVE,212.61,350.47,60.012,1551880804,"201051344001135","174011545737251",23.44,-5.50,0,326.42,376.92,63.6,59.5,0.521,1204097.8,1204097.8,18284,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880823,261102.00
03/06/2019 09:00,2,0.902,ACTIVE,212.16,387.44,60.006,1551880804,"201051344000983","174011545737251",35.94,-6.00,0,332.43,402.77,32.9,29.8,0.252,1223498.5,1223498.5,10049,0,0,0,L,1122011218,1,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880824,261103.00
03/06/2019 09:00,2,0.875,ACTIVE,212.83,397.66,60.001,1551880804,"201051344001203","174011545737251",36.96,-4.00,0,333.63,413.29,32.8,29.7,0.239,1212762.9,1212762.9,18333,0,0,0,L,1122011218,1,122.68,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880825,261104.00
03/06/2019 09:00,2,4.373,ACTIVE,212.61,369.70,60.006,1551880804,"201051344001230","174011545737251",33.02,3.00,0,346.56,402.77,146.2,139.1,0.676,1208692.7,1208692.7,18137,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880826,261105.00
03/06/2019 09:00,2,1.596,ACTIVE,212.61,392.25,60.001,1551880804,"201051344000646","174011545737251",35.70,-2.50,0,372.71,416.29,57.6,53.7,0.473,1202060.1,1202060.1,18298,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880827,261106.00
03/06/2019 09:00,2,0.809,ACTIVE,212.38,365.49,60.001,1551880804,"201051344000867","174011545737251",33.64,-6.00,0,329.73,379.32,27.6,24.7,0.186,1201615.9,1201615.9,42221,0,0,0,L,1122011218,1,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880828,261107.00
03/06/2019 09:00,2,0.748,ACTIVE,212.83,373.31,60.001,1551880804,"201051344000633","174011545737251",34.39,-6.50,0,331.53,386.53,26.1,23.2,0.177,1200343.5,1200343.5,42278,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880829,261108.00
03/06/2019 09:00,2,1.396,ACTIVE,212.38,384.13,59.996,1551880804,"201051344000955","174011545737251",35.13,-4.00,0,332.43,408.48,49.8,46.1,0.393,1221500.7,1221500.7,18324,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880830,261109.00
03/06/2019 09:00,2,0.768,ACTIVE,212.16,382.93,59.996,1551880804,"201051344000648","174011545737251",35.54,-8.00,0,330.03,394.05,27.5,24.6,0.177,1213651.4,1213651.4,41781,0,0,0,L,1122011218,1,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880831,261110.00
03/06/2019 09:00,2,0.771,ACTIVE,212.61,377.22,59.996,1551880804,"201051344000645","174011545737251",34.85,-6.50,0,331.53,388.64,27.4,24.5,0.190,1218665.0,1218665.0,41743,0,0,0,L,1122011218,1,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880832,261111.00
03/06/2019 09:00,2,0.771,ACTIVE,212.38,385.93,60.006,1551880804,"201051344000569","174011545737251",35.78,-6.50,0,330.33,397.96,28.1,25.1,0.190,1234560.1,1234560.1,9966,0,0,0,L,1122011218,1,120.65,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880833,261112.00
03/06/2019 09:00,2,0.764,ACTIVE,212.61,353.77,59.964,1551880804,"179051228000119","174011545737251",32.88,-5.50,0,332.73,372.11,25.5,22.7,0.155,22645.7,22645.7,10040,0,0,0,L,46974696,1,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551880834,261113.00
03/06/2019 09:15,2,1.115,ACTIVE,212.38,388.94,59.990,1551881704,"201051344000579","174011545737251",35.84,-0.50,0,376.01,422.30,40.5,37.2,0.305,1232814.4,1232814.4,10408,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881705,261114.00
03/06/2019 09:15,2,0.689,ACTIVE,212.83,387.44,59.969,1551881704,"201051344001025","174011545737251",36.18,0.00,0,331.83,413.29,25.3,22.5,0.164,1216991.4,1216991.4,18334,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881706,261115.00
03/06/2019 09:15,2,0.613,ACTIVE,212.83,377.82,60.001,1551881704,"201051344001093","174011545737251",35.09,0.00,0,332.73,408.18,21.9,19.2,0.119,1201071.3,1201071.3,18348,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881707,261116.00
03/06/2019 09:15,2,0.646,ACTIVE,212.16,382.93,59.996,1551881704,"201051344000458","174011545737251",35.62,-2.50,0,330.33,404.27,23.4,20.6,0.146,1217718.2,1217718.2,10157,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881708,261117.00
03/06/2019 09:15,2,3.250,ACTIVE,212.61,366.70,59.990,1551881704,"201051344000890","174011545737251",33.18,7.30,0,349.56,411.48,109.2,103.5,0.499,1214005.5,1214005.5,18279,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881709,261118.00
03/06/2019 09:15,2,0.426,ACTIVE,212.16,337.84,59.996,1551881704,"201051344000988","174011545737251",23.02,-5.00,0,328.82,346.86,10.0,7.7,0.057,946111.2,946111.2,10520,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881710,261119.00
03/06/2019 09:15,2,3.217,ACTIVE,213.29,360.69,60.001,1551881704,"201051344000582","174011545737251",32.46,0.50,0,344.15,409.98,105.8,100.2,0.477,1193613.5,1193613.5,18253,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881711,261120.00
03/06/2019 09:15,2,0.559,ACTIVE,212.16,368.50,59.996,1551881704,"201051344000868","174011545737251",34.21,-6.00,0,332.43,388.04,19.3,16.7,0.115,1203158.1,1203158.1,42197,0,0,0,L,1122011218,1,120.65,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881712,261121.00
03/06/2019 09:15,2,0.670,ACTIVE,212.83,361.59,60.033,1551881704,"201051344000576","174011545737251",33.30,-6.00,0,333.03,388.34,22.7,20.0,0.141,1221312.9,1221312.9,14234,0,0,0,L,1122011218,1,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881713,261122.00
03/06/2019 09:15,2,0.684,ACTIVE,212.38,375.11,60.001,1551881704,"201051344001158","174011545737251",34.75,-3.50,0,331.23,401.26,24.1,21.3,0.172,1198015.0,1198015.0,10461,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881714,261123.00
03/06/2019 09:15,2,3.084,ACTIVE,213.29,359.78,59.996,1551881704,"201051344000917","174011545737251",32.42,3.70,0,338.74,406.97,101.3,95.9,0.468,1211318.7,1211318.7,18122,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881715,261124.00
03/06/2019 09:15,2,2.740,ACTIVE,213.06,351.07,60.006,1551881704,"201051344000417","174011545737251",22.42,3.30,0,317.70,386.23,62.1,58.0,0.526,979629.1,979629.1,18366,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881716,261125.00
03/06/2019 09:15,2,3.191,ACTIVE,212.83,356.78,59.996,1551881704,"201051344000685","174011545737251",32.18,3.70,0,340.25,404.27,104.1,98.6,0.499,1215908.3,1215908.3,18333,0,0,0,L,1122011218,1,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881717,261126.00
03/06/2019 09:15,2,2.766,ACTIVE,213.06,377.52,60.028,1551881704,"201051344000651","174011545737251",34.41,1.00,0,360.99,419.00,96.5,91.2,0.442,1208614.5,1208614.5,18317,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881718,261127.00
03/06/2019 09:15,2,0.629,ACTIVE,211.93,378.42,60.006,1551881704,"201051344000594","174011545737251",35.13,-3.00,0,329.43,401.86,22.5,19.8,0.137,1223020.3,1223020.3,42152,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881719,261128.00
03/06/2019 09:15,2,0.490,ACTIVE,212.61,368.50,59.990,1551881704,"201051344000469","174011545737251",34.19,-6.00,0,330.63,396.45,17.0,14.5,0.084,1203588.5,1203588.5,10447,0,0,0,L,1122011218,1,120.65,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881720,261129.00
03/06/2019 09:15,2,0.631,ACTIVE,213.06,385.93,60.001,1551881704,"201051344000585","174011545737251",35.90,-0.50,0,333.03,410.88,23.0,20.3,0.141,1222809.5,1222809.5,18373,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881720,261130.00
03/06/2019 09:15,2,0.734,ACTIVE,212.83,384.73,60.012,1551881704,"201051344000853","174011545737251",35.76,-3.50,0,332.73,410.88,26.6,23.8,0.177,1225144.3,1225144.3,10044,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881721,261131.00
03/06/2019 09:15,2,3.049,ACTIVE,212.83,357.08,60.006,1551881704,"201051344001145","174011545737251",32.26,3.70,0,339.95,406.67,99.5,94.1,0.464,1224164.4,1224164.4,18282,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881723,261132.00
03/06/2019 09:15,2,1.719,ACTIVE,212.83,395.85,59.996,1551881704,"201051344000438","174011545737251",35.90,1.00,0,363.69,426.21,62.4,58.3,0.504,1216890.4,1216890.4,18330,0,0,0,L,1122011218,1,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881724,261133.00
03/06/2019 09:15,2,1.984,ACTIVE,212.61,346.56,59.990,1551881704,"201051344001135","174011545737251",23.12,-3.00,0,325.52,387.74,46.4,42.9,0.371,1204112.5,1204112.5,18285,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881725,261134.00
03/06/2019 09:15,2,0.705,ACTIVE,212.38,382.03,59.996,1551881704,"201051344000983","174011545737251",35.42,-3.50,0,331.53,406.97,25.3,22.5,0.181,1223506.0,1223506.0,10050,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881726,261135.00
03/06/2019 09:15,2,0.709,ACTIVE,212.83,388.04,60.006,1551881704,"201051344001203","174011545737251",36.12,-1.00,0,331.53,415.39,26.0,23.1,0.177,1212770.4,1212770.4,18334,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881727,261136.00
03/06/2019 09:15,2,3.066,ACTIVE,212.61,359.78,60.006,1551881704,"201051344001230","174011545737251",32.46,7.30,0,340.55,407.57,100.9,95.4,0.464,1208726.2,1208726.2,18138,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881728,261137.00
03/06/2019 09:15,2,1.248,ACTIVE,212.38,383.83,60.001,1551881704,"201051344000646","174011545737251",35.07,1.50,0,368.20,422.00,44.4,40.9,0.354,1202073.6,1202073.6,18299,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881729,261138.00
03/06/2019 09:15,2,0.641,ACTIVE,212.38,357.68,60.001,1551881704,"201051344000867","174011545737251",33.00,-5.00,0,330.93,380.22,21.5,18.8,0.128,1201622.1,1201622.1,42222,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881730,261139.00
03/06/2019 09:15,2,0.604,ACTIVE,212.83,365.49,60.006,1551881704,"201051344000633","174011545737251",33.73,-4.00,0,332.13,388.64,20.7,18.0,0.137,1200349.3,1200349.3,42279,0,0,0,L,1122011218,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881731,261140.00
03/06/2019 09:15,2,1.102,ACTIVE,212.38,381.73,60.006,1551881704,"201051344000955","174011545737251",35.01,-1.50,0,365.80,412.68,39.0,35.7,0.296,1221512.3,1221512.3,18325,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881732,261141.00
03/06/2019 09:15,2,0.643,ACTIVE,212.38,374.51,59.990,1551881704,"201051344000648","174011545737251",34.77,-6.00,0,331.23,396.45,22.7,20.0,0.137,1213657.6,1213657.6,41782,0,0,0,L,1122011218,1,120.42,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881733,261142.00
03/06/2019 09:15,2,0.633,ACTIVE,212.83,370.60,59.990,1551881704,"201051344000645","174011545737251",34.35,-5.00,0,333.03,391.94,22.1,19.4,0.137,1218671.1,1218671.1,41744,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881734,261143.00
03/06/2019 09:15,2,0.652,ACTIVE,212.38,377.82,60.043,1551881704,"201051344000569","174011545737251",35.03,-5.00,0,331.23,400.66,23.2,20.5,0.146,1234566.3,1234566.3,9967,0,0,0,L,1122011218,1,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881735,261144.00
03/06/2019 09:15,2,0.654,ACTIVE,212.83,346.56,59.980,1551881704,"179051228000119","174011545737251",32.20,-3.50,0,332.73,375.71,21.4,18.7,0.128,22651.3,22651.3,10041,0,0,0,L,46974696,1,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551881736,261145.00
03/06/2019 09:30,2,1.037,ACTIVE,212.38,391.34,59.975,1551882604,"201051344000579","174011545737251",36.22,1.50,0,373.91,419.00,38.1,34.9,0.274,1232823.5,1232823.5,10409,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882605,261146.00
03/06/2019 09:30,2,0.654,ACTIVE,212.16,389.54,60.001,1551882604,"201051344001025","174011545737251",36.32,1.50,0,330.33,409.68,24.1,21.4,0.150,1216996.9,1216996.9,18335,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882606,261147.00
03/06/2019 09:30,2,0.578,ACTIVE,212.38,377.22,60.006,1551882604,"201051344001093","174011545737251",35.05,1.00,0,329.43,406.67,20.6,17.9,0.110,1201076.1,1201076.1,18349,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882607,261148.00
03/06/2019 09:30,2,0.617,ACTIVE,212.16,377.22,60.017,1551882604,"201051344000458","174011545737251",35.09,-1.50,0,330.03,402.46,22.0,19.3,0.128,1217723.3,1217723.3,10158,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882608,261149.00
03/06/2019 09:30,2,2.955,ACTIVE,212.16,369.10,60.006,1551882604,"201051344000890","174011545737251",33.48,9.00,0,347.76,405.17,100.2,94.8,0.460,1214030.9,1214030.9,18280,0,0,0,L,1122011218,1,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882609,261150.00
03/06/2019 09:30,2,0.408,ACTIVE,211.93,336.94,60.017,1551882604,"201051344000988","174011545737251",22.66,-4.00,0,329.43,345.36,9.4,7.1,0.053,946113.1,946113.1,10521,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882610,261151.00
03/06/2019 09:30,2,2.994,ACTIVE,212.83,361.59,60.049,1551882604,"201051344000582","174011545737251",32.64,0.50,0,343.55,400.06,99.0,93.7,0.451,1193638.6,1193638.6,18254,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882610,261152.00
03/06/2019 09:30,2,0.578,ACTIVE,211.93,349.86,60.028,1551882604,"201051344000868","174011545737251",32.18,-5.50,0,330.63,384.43,18.9,16.3,0.115,1203162.5,1203162.5,42198,0,0,0,L,1122011218,1,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882611,261153.00
03/06/2019 09:30,2,0.654,ACTIVE,212.61,363.99,60.012,1551882604,"201051344000576","174011545737251",33.58,-5.00,0,330.63,384.13,22.3,19.6,0.133,1221318.0,1221318.0,14235,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882612,261154.00
03/06/2019 09:30,2,0.676,ACTIVE,212.38,376.01,60.017,1551882604,"201051344001158","174011545737251",34.81,-2.50,0,331.23,396.45,23.9,21.1,0.164,1198020.6,1198020.6,10462,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882613,261155.00
03/06/2019 09:30,2,2.988,ACTIVE,212.61,359.18,59.969,1551882604,"201051344000917","174011545737251",32.44,5.50,0,339.65,399.16,98.2,92.9,0.451,1211343.6,1211343.6,18123,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882614,261156.00
03/06/2019 09:30,2,2.664,ACTIVE,212.38,350.17,60.012,1551882604,"201051344000417","174011545737251",22.42,4.50,0,317.10,386.53,60.6,56.5,0.495,979644.1,979644.1,18367,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882615,261157.00
03/06/2019 09:30,2,3.082,ACTIVE,212.38,360.08,60.043,1551882604,"201051344000685","174011545737251",32.46,5.00,0,340.25,399.16,101.3,95.9,0.491,1215933.8,1215933.8,18334,0,0,0,L,1122011218,1,122.46,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882616,261158.00
03/06/2019 09:30,2,2.717,ACTIVE,212.61,378.12,60.012,1551882604,"201051344000651","174011545737251",34.49,2.00,0,361.89,411.18,94.9,89.7,0.433,1208638.2,1208638.2,18318,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882617,261159.00
03/06/2019 09:30,2,0.639,ACTIVE,211.70,376.92,59.980,1551882604,"201051344000594","174011545737251",35.03,-1.50,0,329.13,399.16,22.6,19.9,0.137,1223025.4,1223025.4,42153,0,0,0,L,1122011218,1,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882618,261160.00
03/06/2019 09:30,2,0.496,ACTIVE,212.16,373.01,60.006,1551882604,"201051344000469","174011545737251",34.71,-5.50,0,330.63,393.15,17.4,14.9,0.088,1203592.3,1203592.3,10448,0,0,0,L,1122011218,1,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882619,261161.00
03/06/2019 09:30,2,0.656,ACTIVE,212.61,386.53,59.975,1551882604,"201051344000585","174011545737251",35.92,0.50,0,329.73,408.78,23.9,21.2,0.146,1222814.9,1222814.9,18374,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882620,261162.00
03/06/2019 09:30,2,0.742,ACTIVE,212.83,385.93,60.012,1551882604,"201051344000853","174011545737251",35.82,-2.50,0,333.03,409.08,27.0,24.1,0.186,1225150.5,1225150.5,10045,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882621,261163.00
03/06/2019 09:30,2,3.027,ACTIVE,212.38,360.69,60.006,1551882604,"201051344001145","174011545737251",32.66,3.70,0,340.25,398.26,100.1,94.7,0.464,1224189.4,1224189.4,18283,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882622,261164.00
03/06/2019 09:30,2,1.756,ACTIVE,212.38,396.45,60.006,1551882604,"201051344000438","174011545737251",36.00,1.50,0,364.59,430.12,63.9,59.7,0.504,1216906.0,1216906.0,18331,0,0,0,L,1122011218,1,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882623,261165.00
03/06/2019 09:30,2,1.990,ACTIVE,212.16,346.26,59.969,1551882604,"201051344001135","174011545737251",23.36,-2.00,0,327.32,381.12,47.4,43.8,0.380,1204123.9,1204123.9,18286,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882624,261166.00
03/06/2019 09:30,2,0.711,ACTIVE,212.16,382.63,59.996,1551882604,"201051344000983","174011545737251",35.44,-3.00,0,330.33,403.07,25.5,22.7,0.186,1223511.9,1223511.9,10051,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882625,261167.00
03/06/2019 09:30,2,0.727,ACTIVE,212.38,390.44,59.996,1551882604,"201051344001203","174011545737251",36.36,0.50,0,331.83,412.68,26.8,24.0,0.190,1212776.5,1212776.5,18335,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882626,261168.00
03/06/2019 09:30,2,3.039,ACTIVE,212.16,361.89,59.985,1551882604,"201051344001230","174011545737251",32.68,8.50,0,340.85,400.66,100.6,95.2,0.464,1208751.3,1208751.3,18139,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882627,261169.00
03/06/2019 09:30,2,1.254,ACTIVE,211.93,388.04,60.001,1551882604,"201051344000646","174011545737251",35.48,2.50,0,367.60,418.09,45.0,41.6,0.358,1202084.3,1202084.3,18300,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882627,261170.00
03/06/2019 09:30,2,0.637,ACTIVE,212.38,359.18,60.012,1551882604,"201051344000867","174011545737251",33.10,-3.00,0,331.53,377.82,21.4,18.7,0.133,1201627.0,1201627.0,42223,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882628,261171.00
03/06/2019 09:30,2,0.596,ACTIVE,212.83,367.60,60.006,1551882604,"201051344000633","174011545737251",34.01,-3.00,0,332.13,385.33,20.6,17.9,0.124,1200353.9,1200353.9,42280,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882629,261172.00
03/06/2019 09:30,2,1.084,ACTIVE,211.93,383.53,60.001,1551882604,"201051344000955","174011545737251",35.25,0.00,0,366.10,410.28,38.7,35.4,0.287,1221521.4,1221521.4,18326,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882630,261173.00
03/06/2019 09:30,2,0.631,ACTIVE,212.16,373.01,60.006,1551882604,"201051344000648","174011545737251",34.57,-5.00,0,331.83,393.75,22.2,19.5,0.141,1213662.5,1213662.5,41783,0,0,0,L,1122011218,1,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882631,261174.00
03/06/2019 09:30,2,0.611,ACTIVE,212.61,371.21,60.006,1551882604,"201051344000645","174011545737251",34.43,-3.50,0,332.43,388.94,21.3,18.7,0.137,1218675.8,1218675.8,41745,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882632,261175.00
03/06/2019 09:30,2,0.627,ACTIVE,212.16,379.32,59.990,1551882604,"201051344000569","174011545737251",35.23,-3.50,0,332.13,397.05,22.4,19.7,0.141,1234571.2,1234571.2,9968,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882633,261176.00
03/06/2019 09:30,2,0.621,ACTIVE,212.61,352.27,60.001,1551882604,"179051228000119","174011545737251",32.56,-2.50,0,334.24,368.20,20.6,17.9,0.110,22655.8,22655.8,10042,0,0,0,L,46974696,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551882634,261177.00
03/06/2019 09:45,2,0.883,ACTIVE,211.93,395.25,60.033,1551883504,"201051344000579","174011545737251",36.66,1.50,0,329.73,419.00,32.8,29.8,0.234,1232831.1,1232831.1,10410,0,0,0,L,1122011218,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883505,261178.00
03/06/2019 09:45,2,0.557,ACTIVE,212.16,391.64,60.028,1551883504,"201051344001025","174011545737251",36.62,1.00,0,330.93,409.38,20.8,18.1,0.128,1217001.5,1217001.5,18336,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883506,261179.00
03/06/2019 09:45,2,0.512,ACTIVE,212.16,387.14,60.028,1551883504,"201051344001093","174011545737251",36.22,0.50,0,330.03,405.47,18.8,16.2,0.088,1201080.1,1201080.1,18350,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883507,261180.00
03/06/2019 09:45,2,0.543,ACTIVE,211.70,370.30,60.065,1551883504,"201051344000458","174011545737251",34.45,-1.50,0,329.73,397.96,19.0,16.4,0.110,1217727.5,1217727.5,10159,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883508,261181.00
03/06/2019 09:45,2,2.492,ACTIVE,211.93,366.40,60.022,1551883504,"201051344000890","174011545737251",33.46,7.30,0,338.14,407.27,84.5,79.7,0.380,1214051.2,1214051.2,18281,0,0,0,L,1122011218,1,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883509,261182.00
03/06/2019 09:45,2,0.350,ACTIVE,211.70,336.04,59.980,1551883504,"201051344000988","174011545737251",22.94,-4.00,0,329.43,344.15,8.2,6.0,0.035,946114.6,946114.6,10522,0,0,0,L,1122011218,1,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883510,261183.00
03/06/2019 09:45,2,2.508,ACTIVE,212.83,361.59,60.012,1551883504,"201051344000582","174011545737251",32.86,-1.00,0,332.73,403.37,83.5,78.6,0.376,1193658.6,1193658.6,18255,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883511,261184.00
03/06/2019 09:45,2,0.494,ACTIVE,211.70,362.19,60.022,1551883504,"201051344000868","174011545737251",33.52,-5.00,0,329.73,381.42,16.8,14.3,0.084,1203166.1,1203166.1,42199,0,0,0,L,1122011218,1,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883512,261185.00
03/06/2019 09:45,2,0.588,ACTIVE,212.38,354.07,60.012,1551883504,"201051344000576","174011545737251",32.58,-5.00,0,330.03,381.12,19.4,16.8,0.115,1221322.2,1221322.2,14236,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883513,261186.00
03/06/2019 09:45,2,0.588,ACTIVE,211.70,373.91,60.028,1551883504,"201051344001158","174011545737251",34.65,-2.50,0,330.63,394.05,20.7,18.0,0.141,1198025.1,1198025.1,10463,0,0,0,L,1122011218,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883514,261187.00
03/06/2019 09:45,2,2.479,ACTIVE,212.38,360.38,60.033,1551883504,"201051344000917","174011545737251",32.74,3.70,0,336.64,403.37,82.2,77.4,0.376,1211363.2,1211363.2,18124,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883515,261188.00
03/06/2019 09:45,2,2.215,ACTIVE,212.38,347.76,60.022,1551883504,"201051344000417","174011545737251",22.66,3.70,0,319.21,385.63,50.8,47.1,0.420,979656.0,979656.0,18368,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883516,261189.00
03/06/2019 09:45,2,2.543,ACTIVE,212.38,360.99,59.990,1551883504,"201051344000685","174011545737251",32.74,3.30,0,327.32,400.06,84.4,79.5,0.398,1215954.0,1215954.0,18335,0,0,0,L,1122011218,1,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883517,261190.00
03/06/2019 09:45,2,2.266,ACTIVE,212.61,386.53,60.033,1551883504,"201051344000651","174011545737251",34.53,0.00,0,348.96,415.99,79.3,74.6,0.658,1208657.1,1208657.1,18319,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883517,261191.00
03/06/2019 09:45,2,0.559,ACTIVE,211.25,364.89,60.028,1551883504,"201051344000594","174011545737251",33.73,-1.50,0,327.92,398.26,19.1,16.5,0.110,1223029.6,1223029.6,42154,0,0,0,L,1122011218,1,120.20,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883518,261192.00
03/06/2019 09:45,2,0.438,ACTIVE,211.93,375.71,60.033,1551883504,"201051344000469","174011545737251",34.97,-5.50,0,330.63,388.94,15.5,13.0,0.071,1203595.5,1203595.5,10449,0,0,0,L,1122011218,1,120.20,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883519,261193.00
03/06/2019 09:45,2,0.549,ACTIVE,212.38,390.14,60.017,1551883504,"201051344000585","174011545737251",36.48,0.00,0,330.03,406.37,20.4,17.7,0.110,1222819.4,1222819.4,18375,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883520,261194.00
03/06/2019 09:45,2,0.645,ACTIVE,212.38,370.30,60.001,1551883504,"201051344000853","174011545737251",34.23,-3.00,0,332.43,405.77,22.4,19.7,0.141,1225155.5,1225155.5,10046,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883521,261195.00
03/06/2019 09:45,2,2.490,ACTIVE,212.38,360.69,60.012,1551883504,"201051344001145","174011545737251",32.76,3.30,0,330.33,402.16,82.7,77.9,0.380,1224209.0,1224209.0,18284,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883522,261196.00
03/06/2019 09:45,2,1.504,ACTIVE,212.38,394.05,60.017,1551883504,"201051344000438","174011545737251",35.96,1.50,0,326.42,428.01,54.7,50.9,0.429,1216918.6,1216918.6,18332,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883523,261197.00
03/06/2019 09:45,2,1.707,ACTIVE,212.16,342.35,60.017,1551883504,"201051344001135","174011545737251",23.26,-2.00,0,328.22,378.12,40.2,36.8,0.323,1204133.0,1204133.0,18287,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883524,261198.00
03/06/2019 09:45,2,0.623,ACTIVE,211.70,378.42,59.985,1551883504,"201051344000983","174011545737251",35.21,-2.50,0,329.73,400.36,22.2,19.5,0.159,1223516.7,1223516.7,10052,0,0,0,L,1122011218,1,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883525,261199.00
03/06/2019 09:45,2,0.654,ACTIVE,212.61,383.53,60.028,1551883504,"201051344001203","174011545737251",35.66,0.50,0,331.83,411.18,23.7,21.0,0.159,1212781.6,1212781.6,18336,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883526,261200.00
03/06/2019 09:45,2,2.547,ACTIVE,211.93,361.29,60.022,1551883504,"201051344001230","174011545737251",32.84,6.30,0,330.33,405.17,84.7,79.8,0.384,1208771.0,1208771.0,18140,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883527,261201.00
03/06/2019 09:45,2,1.107,ACTIVE,212.16,385.33,60.012,1551883504,"201051344000646","174011545737251",35.35,2.00,0,330.63,417.79,39.7,36.4,0.309,1202093.1,1202093.1,18301,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883528,261202.00
03/06/2019 09:45,2,0.572,ACTIVE,211.93,353.77,60.012,1551883504,"201051344000867","174011545737251",32.64,-3.00,0,328.82,373.91,19.0,16.4,0.110,1201630.9,1201630.9,42224,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883529,261203.00
03/06/2019 09:45,2,0.535,ACTIVE,212.38,357.38,60.006,1551883504,"201051344000633","174011545737251",32.98,-3.00,0,331.23,382.93,17.9,15.4,0.106,1200357.6,1200357.6,42281,0,0,0,L,1122011218,1,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883530,261204.00
03/06/2019 09:45,2,0.959,ACTIVE,211.93,382.63,59.975,1551883504,"201051344000955","174011545737251",35.21,0.00,0,330.63,407.57,34.2,31.1,0.252,1221528.8,1221528.8,18327,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883531,261205.00
03/06/2019 09:45,2,0.561,ACTIVE,211.70,368.20,60.022,1551883504,"201051344000648","174011545737251",34.13,-5.00,0,328.82,391.04,19.4,16.8,0.106,1213666.5,1213666.5,41784,0,0,0,L,1122011218,1,120.20,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883532,261206.00
03/06/2019 09:45,2,0.535,ACTIVE,212.16,362.79,60.012,1551883504,"201051344000645","174011545737251",33.54,-3.00,0,331.83,386.23,18.2,15.7,0.106,1218679.6,1218679.6,41746,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883533,261207.00
03/06/2019 09:45,2,0.531,ACTIVE,211.70,379.02,60.065,1551883504,"201051344000569","174011545737251",35.29,-3.50,0,328.82,397.05,19.0,16.4,0.106,1234575.1,1234575.1,9969,0,0,0,L,1122011218,1,120.20,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883534,261208.00
03/06/2019 09:45,2,0.525,ACTIVE,211.93,354.07,60.006,1551883504,"179051228000119","174011545737251",32.92,-2.50,0,332.43,366.70,17.6,15.0,0.088,22659.4,22659.4,10043,0,0,0,L,46974696,1,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551883535,261209.00
03/06/2019 10:00,2,1.555,ACTIVE,212.61,399.46,60.043,1551884405,"201051344000579","174011545737251",36.44,2.00,0,331.83,424.71,57.6,53.7,0.446,1232841.3,1232841.3,10411,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884406,261210.00
03/06/2019 10:00,2,0.955,ACTIVE,213.06,393.75,60.022,1551884405,"201051344001025","174011545737251",36.48,1.50,0,330.03,413.29,35.4,32.3,0.252,1217007.8,1217007.8,18337,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884407,261211.00
03/06/2019 10:00,2,0.816,ACTIVE,213.29,394.05,60.006,1551884405,"201051344001093","174011545737251",36.66,1.00,0,330.33,409.98,30.3,27.3,0.194,1201085.4,1201085.4,18351,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884408,261212.00
03/06/2019 10:00,2,0.881,ACTIVE,212.38,388.04,60.012,1551884405,"201051344000458","174011545737251",35.98,-1.00,0,331.23,405.77,32.2,29.2,0.225,1217733.2,1217733.2,10160,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884409,261213.00
03/06/2019 10:00,2,4.490,ACTIVE,212.83,369.10,60.012,1551884405,"201051344000890","174011545737251",33.02,9.30,0,347.76,409.38,150.1,143.0,0.694,1214079.0,1214079.0,18282,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884410,261214.00
03/06/2019 10:00,2,0.570,ACTIVE,212.38,339.34,60.006,1551884405,"201051344000988","174011545737251",23.08,-3.50,0,328.22,347.16,13.3,11.0,0.088,946116.7,946116.7,10523,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884410,261215.00
03/06/2019 10:00,2,4.539,ACTIVE,213.96,362.49,60.006,1551884405,"201051344000582","174011545737251",32.24,2.50,0,343.55,407.87,148.2,141.1,0.676,1193686.2,1193686.2,18256,0,0,0,L,1122011218,1,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884411,261216.00
03/06/2019 10:00,2,0.822,ACTIVE,212.38,371.21,60.006,1551884405,"201051344000868","174011545737251",34.15,-5.00,0,329.43,386.83,28.5,25.6,0.203,1203171.1,1203171.1,42200,0,0,0,L,1122011218,1,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884412,261217.00
03/06/2019 10:00,2,0.938,ACTIVE,212.83,369.40,60.006,1551884405,"201051344000576","174011545737251",33.87,-4.00,0,330.03,386.83,32.2,29.1,0.225,1221328.0,1221328.0,14237,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884413,261218.00
03/06/2019 10:00,2,0.998,ACTIVE,212.61,381.12,60.001,1551884405,"201051344001158","174011545737251",35.03,-2.00,0,331.83,401.26,35.5,32.3,0.274,1198031.4,1198031.4,10464,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884414,261219.00
03/06/2019 10:00,2,4.459,ACTIVE,213.51,362.79,60.006,1551884405,"201051344000917","174011545737251",32.42,5.50,0,340.55,407.57,146.4,139.4,0.685,1211390.6,1211390.6,18125,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884415,261220.00
03/06/2019 10:00,2,3.957,ACTIVE,213.29,344.76,60.006,1551884405,"201051344000417","174011545737251",22.17,6.00,0,319.21,386.53,88.8,83.8,0.411,979672.6,979672.6,18369,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884416,261221.00
