ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 10:00,2,4.609,ACTIVE,213.06,360.38,60.006,1551884405,"201051344000685","174011545737251",32.07,5.00,0,341.45,401.56,149.7,142.6,0.720,1215982.1,1215982.1,18336,0,0,0,L,1122011218,1,122.91,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884417,261222.00
03/06/2019 10:00,2,4.084,ACTIVE,213.51,379.02,60.038,1551884405,"201051344000651","174011545737251",34.13,2.50,0,359.78,417.79,141.2,134.3,0.650,1208683.3,1208683.3,18320,0,0,0,L,1122011218,1,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884418,261223.00
03/06/2019 10:00,2,0.916,ACTIVE,211.93,386.83,60.001,1551884405,"201051344000594","174011545737251",35.68,-0.50,0,329.73,402.46,33.2,30.1,0.234,1223035.4,1223035.4,42155,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884419,261224.00
03/06/2019 10:00,2,0.689,ACTIVE,212.61,380.52,60.001,1551884405,"201051344000469","174011545737251",35.23,-5.00,0,329.13,397.35,24.6,21.9,0.168,1203599.8,1203599.8,10450,0,0,0,L,1122011218,1,120.42,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884420,261225.00
03/06/2019 10:00,2,0.955,ACTIVE,213.51,391.04,60.012,1551884405,"201051344000585","174011545737251",36.14,0.50,0,331.23,410.88,35.0,31.9,0.252,1222825.5,1222825.5,18376,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884421,261226.00
03/06/2019 10:00,2,1.123,ACTIVE,213.06,389.54,59.964,1551884405,"201051344000853","174011545737251",35.88,-2.50,0,332.13,412.08,40.8,37.4,0.309,1225162.5,1225162.5,10047,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884422,261227.00
03/06/2019 10:00,2,4.715,ACTIVE,213.29,361.59,59.996,1551884405,"201051344001145","174011545737251",32.24,4.50,0,339.65,403.07,154.0,146.7,0.720,1224236.6,1224236.6,18285,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884422,261228.00
03/06/2019 10:00,2,2.791,ACTIVE,213.51,391.94,60.028,1551884405,"201051344000438","174011545737251",36.04,4.00,0,365.80,431.02,102.0,96.6,0.460,1216936.5,1216936.5,18333,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884423,261229.00
03/06/2019 10:00,2,3.244,ACTIVE,213.29,354.37,59.990,1551884405,"201051344001135","174011545737251",23.04,-1.00,0,319.81,386.83,75.7,71.2,0.605,1204146.1,1204146.1,18288,0,0,0,L,1122011218,1,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884424,261230.00
03/06/2019 10:00,2,1.088,ACTIVE,212.38,389.24,60.001,1551884405,"201051344000983","174011545737251",35.86,-2.00,0,331.23,407.87,39.5,36.2,0.305,1223523.4,1223523.4,10053,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884425,261231.00
03/06/2019 10:00,2,1.088,ACTIVE,213.51,397.96,60.001,1551884405,"201051344001203","174011545737251",36.74,1.00,0,332.43,415.69,40.6,37.2,0.314,1212788.7,1212788.7,18337,0,0,0,L,1122011218,1,122.91,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884426,261232.00
03/06/2019 10:00,2,4.842,ACTIVE,213.06,362.79,60.022,1551884405,"201051344001230","174011545737251",32.30,8.50,0,340.85,406.97,158.4,150.9,0.725,1208798.7,1208798.7,18141,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884427,261233.00
03/06/2019 10:00,2,1.961,ACTIVE,212.83,392.25,59.990,1551884405,"201051344000646","174011545737251",35.33,2.50,0,329.43,425.31,70.2,65.8,0.575,1202105.4,1202105.4,18302,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884428,261234.00
03/06/2019 10:00,2,0.979,ACTIVE,212.83,362.19,60.001,1551884405,"201051344000867","174011545737251",33.18,-2.50,0,330.63,381.73,32.9,29.8,0.239,1201636.4,1201636.4,42225,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884429,261235.00
03/06/2019 10:00,2,0.873,ACTIVE,213.06,374.21,59.990,1551884405,"201051344000633","174011545737251",34.37,-2.50,0,332.73,389.24,30.4,27.4,0.217,1200362.8,1200362.8,42282,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884430,261236.00
03/06/2019 10:00,2,1.598,ACTIVE,212.83,390.14,59.985,1551884405,"201051344000955","174011545737251",35.50,0.50,0,330.03,415.69,57.5,53.5,0.460,1221539.2,1221539.2,18328,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884431,261237.00
03/06/2019 10:00,2,0.881,ACTIVE,212.61,381.73,59.969,1551884405,"201051344000648","174011545737251",35.31,-4.00,0,330.63,397.35,31.6,28.6,0.217,1213672.1,1213672.1,41785,0,0,0,L,1122011218,1,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884432,261238.00
03/06/2019 10:00,2,0.871,ACTIVE,213.06,374.51,59.990,1551884405,"201051344000645","174011545737251",34.51,-2.50,0,331.83,392.25,30.5,27.5,0.212,1218685.0,1218685.0,41747,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884433,261239.00
03/06/2019 10:00,2,0.830,ACTIVE,212.38,387.74,59.980,1551884405,"201051344000569","174011545737251",35.92,-3.00,0,330.33,402.16,30.2,27.2,0.212,1234580.7,1234580.7,9970,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884434,261240.00
03/06/2019 10:00,2,0.828,ACTIVE,212.83,358.58,59.985,1551884405,"179051228000119","174011545737251",32.94,-1.50,0,333.03,375.71,27.6,24.7,0.186,22664.5,22664.5,10044,0,0,0,L,46974696,1,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551884435,261241.00
03/06/2019 10:15,2,1.590,ACTIVE,212.61,395.85,60.006,1551885304,"201051344000579","174011545737251",36.08,3.30,0,374.21,421.10,58.2,54.2,0.468,1232853.7,1232853.7,10412,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885305,261242.00
03/06/2019 10:15,2,0.949,ACTIVE,213.06,391.34,60.022,1551885304,"201051344001025","174011545737251",36.20,3.00,0,331.53,409.68,34.9,31.8,0.256,1217015.3,1217015.3,18338,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885306,261243.00
03/06/2019 10:15,2,0.793,ACTIVE,213.29,393.45,60.028,1551885304,"201051344001093","174011545737251",36.52,2.50,0,332.13,406.67,29.4,26.5,0.194,1201091.7,1201091.7,18352,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885307,261244.00
03/06/2019 10:15,2,0.859,ACTIVE,212.61,386.23,60.022,1551885304,"201051344000458","174011545737251",35.82,0.00,0,331.83,402.46,31.2,28.2,0.221,1217739.9,1217739.9,10161,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885308,261245.00
03/06/2019 10:15,2,4.371,ACTIVE,212.83,363.39,60.012,1551885304,"201051344000890","174011545737251",32.46,10.00,0,344.15,403.67,143.6,136.7,0.658,1214112.1,1214112.1,18283,0,0,0,L,1122011218,1,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885309,261246.00
03/06/2019 10:15,2,0.545,ACTIVE,212.38,339.65,60.012,1551885304,"201051344000988","174011545737251",23.14,-2.50,0,330.63,347.16,12.8,10.4,0.088,946119.3,946119.3,10524,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885310,261247.00
03/06/2019 10:15,2,4.354,ACTIVE,213.51,358.28,60.012,1551885304,"201051344000582","174011545737251",31.87,4.00,0,338.74,400.36,140.5,133.7,0.641,1193719.0,1193719.0,18257,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885311,261248.00
03/06/2019 10:15,2,0.807,ACTIVE,212.16,367.00,60.017,1551885304,"201051344000868","174011545737251",33.73,-4.00,0,332.13,385.33,27.6,24.7,0.194,1203177.2,1203177.2,42201,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885312,261249.00
03/06/2019 10:15,2,0.900,ACTIVE,212.83,367.00,60.017,1551885304,"201051344000576","174011545737251",33.64,-3.50,0,331.53,384.73,30.7,27.7,0.217,1221334.9,1221334.9,14238,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885313,261250.00
03/06/2019 10:15,2,0.965,ACTIVE,212.61,378.12,60.017,1551885304,"201051344001158","174011545737251",34.75,-0.50,0,333.03,398.56,34.0,30.9,0.261,1198039.0,1198039.0,10465,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885313,261251.00
03/06/2019 10:15,2,4.242,ACTIVE,213.29,359.18,60.017,1551885304,"201051344000917","174011545737251",32.03,7.00,0,338.14,399.46,137.6,130.9,0.650,1211423.2,1211423.2,18126,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885314,261252.00
03/06/2019 10:15,2,4.105,ACTIVE,212.83,345.36,60.022,1551885304,"201051344000417","174011545737251",21.35,8.50,0,318.61,386.23,88.9,83.9,0.415,979692.8,979692.8,18370,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885315,261253.00
03/06/2019 10:15,2,4.371,ACTIVE,212.83,355.58,60.017,1551885304,"201051344000685","174011545737251",31.65,6.00,0,336.94,396.75,140.1,133.3,0.672,1216015.3,1216015.3,18337,0,0,0,L,1122011218,1,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885316,261254.00
03/06/2019 10:15,2,4.037,ACTIVE,213.29,369.70,60.006,1551885304,"201051344000651","174011545737251",33.24,4.00,0,351.07,410.58,135.8,129.1,0.623,1208714.8,1208714.8,18321,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885317,261255.00
03/06/2019 10:15,2,0.855,ACTIVE,211.93,384.13,60.028,1551885304,"201051344000594","174011545737251",35.48,0.50,0,331.83,401.26,30.8,27.8,0.221,1223042.3,1223042.3,42156,0,0,0,L,1122011218,1,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885318,261256.00
03/06/2019 10:15,2,0.645,ACTIVE,212.61,377.82,60.022,1551885304,"201051344000469","174011545737251",35.01,-4.00,0,331.83,394.65,22.9,20.2,0.150,1203604.8,1203604.8,10451,0,0,0,L,1122011218,1,120.42,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885319,261257.00
03/06/2019 10:15,2,0.896,ACTIVE,213.29,390.74,60.022,1551885304,"201051344000585","174011545737251",36.16,2.00,0,332.43,409.68,32.6,29.5,0.230,1222832.9,1222832.9,18377,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885320,261258.00
03/06/2019 10:15,2,1.025,ACTIVE,213.06,388.04,60.043,1551885304,"201051344000853","174011545737251",35.80,-1.50,0,334.24,409.38,37.1,33.9,0.274,1225171.0,1225171.0,10048,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885321,261259.00
03/06/2019 10:15,2,4.168,ACTIVE,213.06,361.89,60.017,1551885304,"201051344001145","174011545737251",32.38,7.00,0,337.84,399.16,136.7,130.0,0.641,1224269.2,1224269.2,18286,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885322,261260.00
03/06/2019 10:15,2,2.688,ACTIVE,213.06,385.93,60.017,1551885304,"201051344000438","174011545737251",35.35,6.00,0,369.70,414.49,96.2,90.9,0.433,1216958.1,1216958.1,18334,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885323,261261.00
03/06/2019 10:15,2,2.980,ACTIVE,212.83,352.87,60.017,1551885304,"201051344001135","174011545737251",22.76,0.50,0,328.52,386.53,68.7,64.4,0.566,1204161.9,1204161.9,18289,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885324,261262.00
03/06/2019 10:15,2,0.973,ACTIVE,212.38,386.23,60.017,1551885304,"201051344000983","174011545737251",35.60,-1.50,0,332.43,404.87,35.1,31.9,0.274,1223531.3,1223531.3,10054,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885325,261263.00
03/06/2019 10:15,2,1.014,ACTIVE,213.06,389.84,60.017,1551885304,"201051344001203","174011545737251",36.02,2.50,0,333.93,415.09,37.0,33.8,0.278,1212797.0,1212797.0,18338,0,0,0,L,1122011218,1,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885325,261264.00
03/06/2019 10:15,2,4.199,ACTIVE,212.61,358.58,60.017,1551885304,"201051344001230","174011545737251",32.10,9.70,0,337.24,400.06,136.6,129.9,0.636,1208831.3,1208831.3,18142,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885326,261265.00
03/06/2019 10:15,2,1.771,ACTIVE,212.61,387.74,60.017,1551885304,"201051344000646","174011545737251",35.03,4.00,0,366.70,420.20,62.9,58.8,0.517,1202120.0,1202120.0,18303,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885327,261266.00
03/06/2019 10:15,2,0.883,ACTIVE,212.61,358.58,60.006,1551885304,"201051344000867","174011545737251",32.82,-2.00,0,332.13,378.42,29.4,26.5,0.208,1201643.0,1201643.0,42226,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885328,261267.00
03/06/2019 10:15,2,0.797,ACTIVE,213.06,369.70,60.012,1551885304,"201051344000633","174011545737251",33.95,-1.00,0,333.03,387.44,27.5,24.6,0.194,1200368.9,1200368.9,42283,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885329,261268.00
03/06/2019 10:15,2,1.494,ACTIVE,212.61,385.03,60.012,1551885304,"201051344000955","174011545737251",34.97,2.00,0,367.30,411.78,53.0,49.2,0.429,1221551.4,1221551.4,18329,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885330,261269.00
03/06/2019 10:15,2,0.838,ACTIVE,212.61,377.22,60.022,1551885304,"201051344000648","174011545737251",34.87,-3.00,0,330.63,395.25,29.6,26.6,0.203,1213678.7,1213678.7,41786,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885331,261270.00
03/06/2019 10:15,2,0.828,ACTIVE,213.06,373.31,60.001,1551885304,"201051344000645","174011545737251",34.43,-2.00,0,333.33,389.84,28.8,25.8,0.199,1218691.3,1218691.3,41748,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885332,261271.00
03/06/2019 10:15,2,0.824,ACTIVE,212.61,380.22,60.017,1551885304,"201051344000569","174011545737251",35.11,-2.00,0,331.83,399.46,29.3,26.4,0.199,1234587.2,1234587.2,9971,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885333,261272.00
03/06/2019 10:15,2,0.820,ACTIVE,213.06,354.07,60.043,1551885304,"179051228000119","174011545737251",32.66,-1.00,0,334.24,371.81,27.2,24.3,0.177,22670.4,22670.4,10045,0,0,0,L,46974696,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551885334,261273.00
03/06/2019 10:30,2,1.734,ACTIVE,213.06,395.85,60.033,1551886204,"201051344000579","174011545737251",35.92,3.70,0,372.71,423.50,62.9,58.8,0.508,1232868.6,1232868.6,10413,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886205,261274.00
03/06/2019 10:30,2,1.010,ACTIVE,213.29,391.94,60.028,1551886204,"201051344001025","174011545737251",36.26,3.70,0,332.43,409.68,37.1,33.9,0.274,1217023.8,1217023.8,18339,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886206,261275.00
03/06/2019 10:30,2,0.830,ACTIVE,213.29,390.74,60.043,1551886204,"201051344001093","174011545737251",36.24,3.30,0,332.13,407.87,30.6,27.6,0.203,1201098.8,1201098.8,18353,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886207,261276.00
03/06/2019 10:30,2,0.908,ACTIVE,213.06,382.93,60.022,1551886204,"201051344000458","174011545737251",35.38,0.50,0,330.93,403.37,32.6,29.6,0.230,1217747.6,1217747.6,10162,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886208,261277.00
03/06/2019 10:30,2,4.586,ACTIVE,212.83,363.39,60.028,1551886204,"201051344000890","174011545737251",32.34,11.70,0,342.65,402.46,150.3,143.1,0.694,1214149.1,1214149.1,18284,0,0,0,L,1122011218,1,122.68,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886209,261278.00
03/06/2019 10:30,2,0.572,ACTIVE,212.61,339.95,60.022,1551886204,"201051344000988","174011545737251",23.20,-2.50,0,330.63,347.76,13.5,11.1,0.097,946122.1,946122.1,10525,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886210,261279.00
03/06/2019 10:30,2,4.596,ACTIVE,213.74,360.08,60.022,1551886204,"201051344000582","174011545737251",31.95,5.50,0,337.24,400.96,148.8,141.6,0.676,1193755.8,1193755.8,18258,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886211,261280.00
03/06/2019 10:30,2,0.867,ACTIVE,212.61,367.30,60.028,1551886204,"201051344000868","174011545737251",33.72,-4.00,0,331.53,384.43,29.7,26.7,0.217,1203184.1,1203184.1,42202,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886212,261281.00
03/06/2019 10:30,2,0.959,ACTIVE,213.51,367.30,60.028,1551886204,"201051344000576","174011545737251",33.56,-3.00,0,333.03,384.73,32.6,29.6,0.234,1221342.6,1221342.6,14239,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886213,261282.00
03/06/2019 10:30,2,1.020,ACTIVE,213.06,379.92,60.038,1551886204,"201051344001158","174011545737251",34.83,-0.50,0,333.93,399.16,36.0,32.8,0.278,1198047.7,1198047.7,10466,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886214,261283.00
03/06/2019 10:30,2,4.439,ACTIVE,213.51,361.59,60.022,1551886204,"201051344000917","174011545737251",32.16,7.70,0,337.24,401.86,144.5,137.5,0.681,1211459.8,1211459.8,18127,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886214,261284.00
03/06/2019 10:30,2,4.479,ACTIVE,213.29,346.26,60.043,1551886204,"201051344000417","174011545737251",20.83,10.00,0,332.13,373.01,94.5,89.2,0.442,979716.5,979716.5,18371,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886215,261285.00
03/06/2019 10:30,2,4.500,ACTIVE,213.06,359.18,60.028,1551886204,"201051344000685","174011545737251",31.87,7.30,0,335.14,397.35,145.2,138.2,0.703,1216052.4,1216052.4,18338,0,0,0,L,1122011218,1,122.91,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886216,261286.00
03/06/2019 10:30,2,4.422,ACTIVE,213.51,364.29,60.033,1551886204,"201051344000651","174011545737251",32.52,5.50,0,342.95,407.57,145.7,138.7,0.672,1208751.6,1208751.6,18322,0,0,0,L,1122011218,1,123.14,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886217,261287.00
03/06/2019 10:30,2,0.889,ACTIVE,212.16,382.93,60.028,1551886204,"201051344000594","174011545737251",35.29,2.00,0,330.93,400.06,31.8,28.8,0.230,1223050.1,1223050.1,42157,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886218,261288.00
03/06/2019 10:30,2,0.664,ACTIVE,212.83,379.92,60.022,1551886204,"201051344000469","174011545737251",35.17,-4.00,0,332.13,394.95,23.6,20.9,0.150,1203610.4,1203610.4,10452,0,0,0,L,1122011218,1,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886219,261289.00
03/06/2019 10:30,2,0.947,ACTIVE,213.29,389.24,60.038,1551886204,"201051344000585","174011545737251",35.92,3.00,0,332.73,408.78,34.4,31.3,0.252,1222841.3,1222841.3,18378,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886220,261290.00
03/06/2019 10:30,2,1.055,ACTIVE,213.51,389.24,60.028,1551886204,"201051344000853","174011545737251",35.86,-1.00,0,333.63,410.28,38.3,35.0,0.287,1225180.5,1225180.5,10049,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886221,261291.00
03/06/2019 10:30,2,4.305,ACTIVE,212.83,360.99,60.033,1551886204,"201051344001145","174011545737251",32.16,8.00,0,336.64,399.16,140.4,133.6,0.654,1224305.6,1224305.6,18287,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886222,261292.00
03/06/2019 10:30,2,4.482,ACTIVE,213.06,358.28,60.022,1551886204,"201051344000438","174011545737251",31.91,7.30,0,336.34,410.58,144.9,137.9,0.672,1216992.3,1216992.3,18335,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886223,261293.00
03/06/2019 10:30,2,3.488,ACTIVE,213.06,343.85,60.028,1551886204,"201051344001135","174011545737251",22.64,3.70,0,320.11,387.14,79.8,75.1,0.358,1204181.3,1204181.3,18290,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886224,261294.00
03/06/2019 10:30,2,1.008,ACTIVE,212.83,385.63,60.022,1551886204,"201051344000983","174011545737251",35.52,-1.00,0,334.24,406.07,36.2,33.0,0.287,1223540.4,1223540.4,10055,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886225,261295.00
03/06/2019 10:30,2,1.064,ACTIVE,213.29,390.14,60.012,1551886204,"201051344001203","174011545737251",36.10,3.30,0,334.54,412.68,38.9,35.6,0.296,1212806.6,1212806.6,18339,0,0,0,L,1122011218,1,122.91,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886226,261296.00
03/06/2019 10:30,2,4.268,ACTIVE,212.61,361.59,60.022,1551886204,"201051344001230","174011545737251",32.22,10.70,0,338.44,400.66,139.4,132.6,0.650,1208867.9,1208867.9,18143,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886227,261297.00
03/06/2019 10:30,2,1.846,ACTIVE,212.61,391.64,60.022,1551886204,"201051344000646","174011545737251",35.27,5.50,0,358.28,424.71,65.9,61.6,0.552,1202136.8,1202136.8,18304,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886228,261298.00
03/06/2019 10:30,2,0.910,ACTIVE,212.83,359.78,60.033,1551886204,"201051344000867","174011545737251",32.96,-1.00,0,331.53,379.62,30.5,27.5,0.217,1201650.6,1201650.6,42227,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886229,261299.00
03/06/2019 10:30,2,0.820,ACTIVE,213.51,368.80,60.033,1551886204,"201051344000633","174011545737251",33.87,-0.50,0,332.73,387.74,28.2,25.3,0.203,1200375.8,1200375.8,42284,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886230,261300.00
03/06/2019 10:30,2,1.555,ACTIVE,212.61,386.23,60.022,1551886204,"201051344000955","174011545737251",35.05,3.30,0,366.10,414.19,55.3,51.5,0.451,1221565.4,1221565.4,18330,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886231,261301.00
03/06/2019 10:30,2,0.861,ACTIVE,212.83,377.52,60.033,1551886204,"201051344000648","174011545737251",34.83,-2.50,0,330.63,395.25,30.4,27.4,0.208,1213686.1,1213686.1,41787,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886232,261302.00
03/06/2019 10:30,2,0.840,ACTIVE,213.29,373.01,60.028,1551886204,"201051344000645","174011545737251",34.39,-1.50,0,333.93,390.44,29.3,26.3,0.203,1218698.5,1218698.5,41749,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886233,261303.00
03/06/2019 10:30,2,0.832,ACTIVE,212.83,382.33,60.033,1551886204,"201051344000569","174011545737251",35.33,-1.50,0,331.23,399.76,29.9,26.9,0.203,1234594.4,1234594.4,9972,0,0,0,L,1122011218,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886234,261304.00
03/06/2019 10:30,2,0.832,ACTIVE,213.06,354.37,60.022,1551886204,"179051228000119","174011545737251",32.48,-0.50,0,333.93,372.11,27.4,24.5,0.186,22677.0,22677.0,10046,0,0,0,L,46974696,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551886235,261305.00
03/06/2019 10:45,2,1.881,ACTIVE,212.83,391.34,60.006,1551887104,"201051344000579","174011545737251",35.46,4.00,0,373.31,420.80,67.6,63.3,0.552,1232882.7,1232882.7,10414,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887106,261306.00
03/06/2019 10:45,2,1.006,ACTIVE,213.51,390.74,60.033,1551887104,"201051344001025","174011545737251",36.18,4.50,0,332.43,407.87,36.8,33.6,0.261,1217031.8,1217031.8,18340,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887107,261307.00
03/06/2019 10:45,2,0.824,ACTIVE,213.74,392.25,60.033,1551887104,"201051344001093","174011545737251",36.38,3.70,0,333.03,405.77,30.5,27.5,0.199,1201105.2,1201105.2,18354,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887108,261308.00
03/06/2019 10:45,2,0.893,ACTIVE,212.61,387.14,60.017,1551887104,"201051344000458","174011545737251",35.82,1.00,0,331.53,401.86,32.4,29.4,0.230,1217754.6,1217754.6,10163,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887109,261309.00
03/06/2019 10:45,2,4.518,ACTIVE,213.06,362.79,60.006,1551887104,"201051344000890","174011545737251",32.34,12.30,0,341.45,400.06,148.1,141.0,0.689,1214182.6,1214182.6,18285,0,0,0,L,1122011218,1,122.46,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887109,261310.00
03/06/2019 10:45,2,0.564,ACTIVE,212.38,339.65,60.017,1551887104,"201051344000988","174011545737251",23.04,-2.00,0,330.93,348.36,13.2,10.8,0.088,946124.8,946124.8,10526,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887110,261311.00
03/06/2019 10:45,2,4.467,ACTIVE,213.96,360.08,60.006,1551887104,"201051344000582","174011545737251",32.07,5.00,0,338.14,402.46,145.0,138.0,0.663,1193789.1,1193789.1,18259,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887111,261312.00
03/06/2019 10:45,2,0.855,ACTIVE,212.38,367.60,60.033,1551887104,"201051344000868","174011545737251",33.75,-3.00,0,331.83,381.12,29.3,26.3,0.208,1203190.4,1203190.4,42203,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887112,261313.00
03/06/2019 10:45,2,0.953,ACTIVE,213.06,366.10,60.012,1551887104,"201051344000576","174011545737251",33.50,-2.50,0,331.83,381.73,32.3,29.2,0.234,1221349.7,1221349.7,14240,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887113,261314.00
03/06/2019 10:45,2,1.025,ACTIVE,212.83,378.72,60.022,1551887104,"201051344001158","174011545737251",34.75,0.50,0,333.33,396.45,36.0,32.8,0.278,1198055.6,1198055.6,10467,0,0,0,L,1122011218,1,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887114,261315.00
03/06/2019 10:45,2,4.436,ACTIVE,213.74,358.58,60.001,1551887104,"201051344000917","174011545737251",31.93,8.00,0,338.74,399.16,143.3,136.4,0.676,1211492.8,1211492.8,18128,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887115,261316.00
03/06/2019 10:45,2,4.424,ACTIVE,213.51,346.56,59.990,1551887104,"201051344000417","174011545737251",21.05,11.00,0,330.93,370.60,94.4,89.2,0.442,979738.1,979738.1,18372,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887116,261317.00
03/06/2019 10:45,2,4.559,ACTIVE,213.29,354.97,60.028,1551887104,"201051344000685","174011545737251",31.59,7.70,0,336.34,396.45,145.8,138.8,0.707,1216086.0,1216086.0,18339,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887117,261318.00
03/06/2019 10:45,2,4.467,ACTIVE,213.74,363.09,60.038,1551887104,"201051344000651","174011545737251",32.44,5.50,0,343.25,404.27,146.8,139.8,0.676,1208785.5,1208785.5,18323,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887118,261319.00
03/06/2019 10:45,2,0.910,ACTIVE,212.16,383.53,60.012,1551887104,"201051344000594","174011545737251",35.31,3.00,0,331.53,399.16,32.5,29.5,0.230,1223057.2,1223057.2,42158,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887119,261320.00
03/06/2019 10:45,2,0.674,ACTIVE,212.61,376.31,60.012,1551887104,"201051344000469","174011545737251",34.83,-3.00,0,330.63,393.15,23.8,21.0,0.155,1203615.6,1203615.6,10453,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887120,261321.00
03/06/2019 10:45,2,0.977,ACTIVE,213.74,389.84,60.022,1551887104,"201051344000585","174011545737251",35.98,3.00,0,331.83,406.97,35.6,32.5,0.261,1222849.0,1222849.0,18379,0,0,0,L,1122011218,1,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887121,261322.00
03/06/2019 10:45,2,1.078,ACTIVE,213.29,388.94,60.028,1551887104,"201051344000853","174011545737251",35.86,0.00,0,334.24,408.18,39.3,36.0,0.296,1225189.1,1225189.1,10050,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887122,261323.00
03/06/2019 10:45,2,4.428,ACTIVE,213.29,358.28,60.017,1551887104,"201051344001145","174011545737251",31.93,8.50,0,337.84,396.75,143.2,136.2,0.672,1224338.6,1224338.6,18288,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887122,261324.00
03/06/2019 10:45,2,4.518,ACTIVE,213.51,361.89,59.990,1551887104,"201051344000438","174011545737251",32.14,8.50,0,338.44,396.45,147.1,140.0,0.681,1217026.3,1217026.3,18336,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887123,261325.00
03/06/2019 10:45,2,3.830,ACTIVE,213.51,344.45,60.017,1551887104,"201051344001135","174011545737251",22.38,4.50,0,320.41,387.44,86.8,81.9,0.393,1204200.3,1204200.3,18291,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887124,261326.00
03/06/2019 10:45,2,1.053,ACTIVE,212.61,385.93,60.022,1551887104,"201051344000983","174011545737251",35.50,0.00,0,332.43,403.37,37.8,34.6,0.292,1223548.6,1223548.6,10056,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887125,261327.00
03/06/2019 10:45,2,1.111,ACTIVE,213.74,391.64,60.012,1551887104,"201051344001203","174011545737251",36.16,3.70,0,333.63,412.38,40.7,37.4,0.314,1212815.5,1212815.5,18340,0,0,0,L,1122011218,1,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887126,261328.00
03/06/2019 10:45,2,4.463,ACTIVE,213.06,360.99,60.012,1551887104,"201051344001230","174011545737251",32.20,11.30,0,337.54,399.46,145.5,138.5,0.672,1208900.9,1208900.9,18144,0,0,0,L,1122011218,1,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887127,261329.00
03/06/2019 10:45,2,1.947,ACTIVE,213.06,391.34,60.006,1551887104,"201051344000646","174011545737251",35.33,6.70,0,368.20,421.70,69.7,65.3,0.583,1202152.2,1202152.2,18305,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887128,261330.00
03/06/2019 10:45,2,0.943,ACTIVE,212.61,361.59,60.017,1551887104,"201051344000867","174011545737251",33.10,-1.00,0,331.23,377.22,31.6,28.6,0.225,1201657.3,1201657.3,42228,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887129,261331.00
03/06/2019 10:45,2,0.850,ACTIVE,213.06,370.60,60.017,1551887104,"201051344000633","174011545737251",34.07,0.50,0,331.83,385.03,29.3,26.4,0.217,1200382.1,1200382.1,42285,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887130,261332.00
03/06/2019 10:45,2,1.635,ACTIVE,212.83,386.53,60.022,1551887104,"201051344000955","174011545737251",34.99,4.00,0,366.10,412.08,58.0,54.1,0.464,1221578.1,1221578.1,18331,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887131,261333.00
03/06/2019 10:45,2,0.902,ACTIVE,212.38,376.92,59.996,1551887104,"201051344000648","174011545737251",34.79,-2.00,0,331.83,393.15,31.8,28.8,0.225,1213692.8,1213692.8,41788,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887132,261334.00
03/06/2019 10:45,2,0.889,ACTIVE,212.83,373.61,60.022,1551887104,"201051344000645","174011545737251",34.39,-1.00,0,333.03,386.83,31.1,28.1,0.221,1218705.0,1218705.0,41750,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887133,261335.00
03/06/2019 10:45,2,0.887,ACTIVE,212.38,379.62,60.017,1551887104,"201051344000569","174011545737251",35.01,-0.50,0,332.13,397.66,31.5,28.5,0.225,1234601.1,1234601.1,9973,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887134,261336.00
03/06/2019 10:45,2,0.881,ACTIVE,212.83,354.67,60.028,1551887104,"179051228000119","174011545737251",32.70,0.50,0,335.44,370.00,29.2,26.3,0.203,22683.1,22683.1,10047,0,0,0,L,46974696,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551887135,261337.00
03/06/2019 11:00,2,2.133,ACTIVE,213.29,394.65,60.038,1551888005,"201051344000579","174011545737251",35.54,5.50,0,363.69,425.61,76.8,72.2,0.636,1232898.1,1232898.1,10415,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888006,261338.00
03/06/2019 11:00,2,1.113,ACTIVE,213.96,391.04,60.033,1551888005,"201051344001025","174011545737251",36.02,5.00,0,331.83,413.29,40.6,37.2,0.301,1217039.8,1217039.8,18341,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888007,261339.00
03/06/2019 11:00,2,0.891,ACTIVE,213.96,393.45,60.028,1551888005,"201051344001093","174011545737251",36.46,3.70,0,331.83,409.08,33.0,29.9,0.221,1201111.7,1201111.7,18355,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888008,261340.00
03/06/2019 11:00,2,0.979,ACTIVE,212.83,388.04,60.033,1551888005,"201051344000458","174011545737251",35.86,1.50,0,331.83,405.77,35.8,32.6,0.261,1217761.7,1217761.7,10164,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888009,261341.00
03/06/2019 11:00,2,4.984,ACTIVE,213.51,363.69,60.043,1551888005,"201051344000890","174011545737251",32.32,13.00,0,341.75,407.87,163.2,155.6,0.760,1214216.5,1214216.5,18286,0,0,0,L,1122011218,1,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888009,261342.00
03/06/2019 11:00,2,0.621,ACTIVE,212.83,341.45,60.043,1551888005,"201051344000988","174011545737251",23.10,-1.50,0,330.63,349.26,14.6,12.2,0.106,946127.3,946127.3,10527,0,0,0,L,1122011218,1,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888010,261343.00
03/06/2019 11:00,2,5.004,ACTIVE,214.41,362.19,60.038,1551888005,"201051344000582","174011545737251",32.03,5.50,0,337.84,405.77,162.3,154.7,0.734,1193822.7,1193822.7,18260,0,0,0,L,1122011218,1,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888011,261344.00
03/06/2019 11:00,2,0.947,ACTIVE,212.61,370.30,60.038,1551888005,"201051344000868","174011545737251",33.91,-3.00,0,332.43,385.03,32.6,29.6,0.239,1203196.9,1203196.9,42204,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888012,261345.00
03/06/2019 11:00,2,1.053,ACTIVE,213.29,366.40,60.033,1551888005,"201051344000576","174011545737251",33.48,-2.00,0,332.13,385.63,35.7,32.5,0.261,1221356.8,1221356.8,14241,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888013,261346.00
03/06/2019 11:00,2,1.139,ACTIVE,213.06,377.82,60.038,1551888005,"201051344001158","174011545737251",34.49,1.00,0,333.03,401.56,39.8,36.5,0.318,1198063.6,1198063.6,10468,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888014,261347.00
03/06/2019 11:00,2,4.912,ACTIVE,214.19,361.59,60.049,1551888005,"201051344000917","174011545737251",31.97,9.00,0,337.24,405.77,159.0,151.6,0.756,1211526.1,1211526.1,18129,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888015,261348.00
03/06/2019 11:00,2,4.926,ACTIVE,213.96,349.26,60.033,1551888005,"201051344000417","174011545737251",21.03,12.00,0,332.13,378.72,105.0,99.4,0.491,979759.9,979759.9,18373,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888016,261349.00
03/06/2019 11:00,2,5.062,ACTIVE,213.74,358.88,60.028,1551888005,"201051344000685","174011545737251",31.67,8.00,0,335.74,405.17,162.3,154.7,0.787,1216119.9,1216119.9,18340,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888017,261350.00
03/06/2019 11:00,2,4.988,ACTIVE,214.19,365.49,60.043,1551888005,"201051344000651","174011545737251",32.44,7.00,0,341.75,407.27,163.9,156.3,0.756,1208819.6,1208819.6,18324,0,0,0,L,1122011218,1,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888018,261351.00
03/06/2019 11:00,2,1.000,ACTIVE,212.38,386.83,60.033,1551888005,"201051344000594","174011545737251",35.62,3.30,0,330.63,403.67,36.3,33.1,0.256,1223064.4,1223064.4,42159,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888019,261352.00
03/06/2019 11:00,2,0.738,ACTIVE,213.06,380.22,60.049,1551888005,"201051344000469","174011545737251",35.23,-3.00,0,330.93,394.65,26.3,23.5,0.177,1203620.7,1203620.7,10454,0,0,0,L,1122011218,1,120.88,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888020,261353.00
03/06/2019 11:00,2,1.084,ACTIVE,213.96,391.34,60.012,1551888005,"201051344000585","174011545737251",36.00,3.30,0,333.63,410.88,39.5,36.2,0.296,1222857.0,1222857.0,18380,0,0,0,L,1122011218,1,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888021,261354.00
03/06/2019 11:00,2,1.205,ACTIVE,213.51,391.94,60.038,1551888005,"201051344000853","174011545737251",35.92,0.50,0,333.33,412.38,44.0,40.6,0.336,1225197.9,1225197.9,10051,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888022,261355.00
03/06/2019 11:00,2,4.889,ACTIVE,213.51,362.19,60.022,1551888005,"201051344001145","174011545737251",32.20,9.00,0,335.44,404.27,159.4,151.9,0.742,1224371.9,1224371.9,18289,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888022,261356.00
03/06/2019 11:00,2,5.127,ACTIVE,213.74,359.78,60.033,1551888005,"201051344000438","174011545737251",31.85,9.30,0,339.34,407.27,165.3,157.6,0.765,1217060.6,1217060.6,18337,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888023,261357.00
03/06/2019 11:00,2,4.463,ACTIVE,213.74,347.46,59.985,1551888005,"201051344001135","174011545737251",22.13,5.50,0,320.41,387.14,100.2,94.8,0.455,1204220.5,1204220.5,18292,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888024,261358.00
03/06/2019 11:00,2,1.201,ACTIVE,212.83,384.13,60.017,1551888005,"201051344000983","174011545737251",35.15,0.00,0,333.63,408.18,42.9,39.5,0.345,1223557.0,1223557.0,10057,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888025,261359.00
03/06/2019 11:00,2,1.270,ACTIVE,214.19,393.75,60.038,1551888005,"201051344001203","174011545737251",36.24,4.00,0,333.93,416.89,46.8,43.2,0.367,1212824.5,1212824.5,18341,0,0,0,L,1122011218,1,123.36,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888026,261360.00
03/06/2019 11:00,2,5.078,ACTIVE,213.51,362.49,60.028,1551888005,"201051344001230","174011545737251",32.18,11.70,0,338.14,404.27,165.6,157.9,0.769,1208934.2,1208934.2,18145,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888027,261361.00
03/06/2019 11:00,2,2.264,ACTIVE,213.51,387.74,60.049,1551888005,"201051344000646","174011545737251",35.66,7.30,0,363.99,425.61,81.8,77.1,0.384,1202167.9,1202167.9,18306,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888028,261362.00
03/06/2019 11:00,2,1.107,ACTIVE,213.29,363.99,60.038,1551888005,"201051344000867","174011545737251",33.28,-0.50,0,331.83,380.52,37.4,34.2,0.274,1201664.2,1201664.2,42229,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888029,261363.00
03/06/2019 11:00,2,0.982,ACTIVE,213.51,374.21,60.028,1551888005,"201051344000633","174011545737251",34.35,1.00,0,331.83,389.24,34.2,31.1,0.247,1200388.4,1200388.4,42286,0,0,0,L,1122011218,1,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888030,261364.00
