ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 11:00,2,1.895,ACTIVE,213.51,391.64,60.017,1551888005,"201051344000955","174011545737251",35.46,4.00,0,368.20,419.60,68.2,63.9,0.566,1221591.0,1221591.0,18332,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888031,261365.00
03/06/2019 11:00,2,1.031,ACTIVE,213.06,380.52,60.033,1551888005,"201051344000648","174011545737251",34.99,-1.50,0,332.43,396.45,36.7,33.5,0.270,1213699.6,1213699.6,41789,0,0,0,L,1122011218,1,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888032,261366.00
03/06/2019 11:00,2,1.018,ACTIVE,213.51,374.51,60.038,1551888005,"201051344000645","174011545737251",34.37,-0.50,0,333.33,391.94,35.5,32.3,0.261,1218711.6,1218711.6,41751,0,0,0,L,1122011218,1,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888033,261367.00
03/06/2019 11:00,2,0.994,ACTIVE,213.06,385.93,60.022,1551888005,"201051344000569","174011545737251",35.64,-0.50,0,331.23,402.46,35.8,32.6,0.261,1234607.8,1234607.8,9974,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888034,261368.00
03/06/2019 11:00,2,0.986,ACTIVE,213.29,355.88,60.033,1551888005,"179051228000119","174011545737251",32.86,0.50,0,334.54,372.71,32.9,29.8,0.243,22689.2,22689.2,10048,0,0,0,L,46974696,1,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888035,261369.00
03/06/2019 11:15,2,1.875,ACTIVE,212.38,391.04,60.028,1551888904,"201051344000579","174011545737251",35.33,7.00,0,357.68,426.51,67.1,62.9,0.552,1232916.7,1232916.7,10416,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888906,261370.00
03/06/2019 11:15,2,0.865,ACTIVE,212.83,386.83,60.006,1551888904,"201051344001025","174011545737251",35.84,6.00,0,332.43,419.90,31.4,28.4,0.221,1217048.7,1217048.7,18342,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888907,261371.00
03/06/2019 11:15,2,0.705,ACTIVE,212.83,385.33,60.001,1551888904,"201051344001093","174011545737251",35.74,4.50,0,332.73,415.39,25.6,22.7,0.155,1201118.8,1201118.8,18356,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888908,261372.00
03/06/2019 11:15,2,0.771,ACTIVE,212.38,380.82,60.012,1551888904,"201051344000458","174011545737251",35.33,2.50,0,331.53,413.89,27.8,24.9,0.194,1217769.4,1217769.4,10165,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888908,261373.00
03/06/2019 11:15,2,3.789,ACTIVE,212.38,357.98,60.017,1551888904,"201051344000890","174011545737251",32.05,13.00,0,336.34,419.30,123.0,116.7,0.575,1214253.3,1214253.3,18287,0,0,0,L,1122011218,1,122.23,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888909,261374.00
03/06/2019 11:15,2,0.469,ACTIVE,212.16,338.44,59.996,1551888904,"201051344000988","174011545737251",22.94,-0.50,0,332.13,352.87,10.9,8.6,0.057,946130.2,946130.2,10528,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888910,261375.00
03/06/2019 11:15,2,3.748,ACTIVE,213.29,355.28,60.033,1551888904,"201051344000582","174011545737251",31.75,7.30,0,332.13,416.29,120.6,114.5,0.557,1193859.2,1193859.2,18261,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888911,261376.00
03/06/2019 11:15,2,0.740,ACTIVE,212.16,359.78,60.017,1551888904,"201051344000868","174011545737251",33.04,-2.00,0,333.33,393.75,24.9,22.1,0.168,1203204.0,1203204.0,42205,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888912,261377.00
03/06/2019 11:15,2,0.816,ACTIVE,212.83,357.98,60.012,1551888904,"201051344000576","174011545737251",32.80,-1.00,0,333.33,395.25,27.1,24.2,0.190,1221364.6,1221364.6,14242,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888913,261378.00
03/06/2019 11:15,2,0.863,ACTIVE,212.61,374.51,60.022,1551888904,"201051344001158","174011545737251",34.47,2.00,0,361.59,410.58,30.2,27.2,0.230,1198072.4,1198072.4,10469,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888914,261379.00
03/06/2019 11:15,2,3.658,ACTIVE,213.06,357.08,59.990,1551888904,"201051344000917","174011545737251",32.05,9.70,0,331.83,415.39,118.7,112.7,0.557,1211562.2,1211562.2,18130,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888915,261380.00
03/06/2019 11:15,2,3.717,ACTIVE,212.61,344.76,60.006,1551888904,"201051344000417","174011545737251",20.83,12.30,0,318.91,387.14,78.5,73.8,0.367,979783.6,979783.6,18374,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888916,261381.00
03/06/2019 11:15,2,3.783,ACTIVE,212.61,351.97,60.006,1551888904,"201051344000685","174011545737251",31.41,9.30,0,332.73,414.19,120.3,114.2,0.579,1216156.7,1216156.7,18341,0,0,0,L,1122011218,1,122.68,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888917,261382.00
03/06/2019 11:15,2,3.742,ACTIVE,212.83,356.48,60.006,1551888904,"201051344000651","174011545737251",32.01,7.70,0,336.04,416.29,121.3,115.1,0.566,1208856.8,1208856.8,18325,0,0,0,L,1122011218,1,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888918,261383.00
03/06/2019 11:15,2,0.768,ACTIVE,211.93,382.63,60.017,1551888904,"201051344000594","174011545737251",35.36,4.00,0,331.53,411.48,27.5,24.6,0.186,1223072.3,1223072.3,42160,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888919,261384.00
03/06/2019 11:15,2,0.576,ACTIVE,212.61,372.71,60.017,1551888904,"201051344000469","174011545737251",34.57,-2.00,0,331.83,403.37,20.3,17.7,0.115,1203626.3,1203626.3,10455,0,0,0,L,1122011218,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888920,261385.00
03/06/2019 11:15,2,0.840,ACTIVE,213.06,386.23,59.980,1551888904,"201051344000585","174011545737251",35.74,4.00,0,333.33,418.70,30.5,27.5,0.212,1222865.8,1222865.8,18381,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888920,261386.00
03/06/2019 11:15,2,0.885,ACTIVE,213.06,386.53,60.022,1551888904,"201051344000853","174011545737251",35.76,1.50,0,334.24,420.80,32.0,28.9,0.225,1225207.5,1225207.5,10052,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888921,261387.00
03/06/2019 11:15,2,3.600,ACTIVE,212.61,357.08,60.017,1551888904,"201051344001145","174011545737251",32.05,9.00,0,333.33,415.99,117.0,111.0,0.544,1224408.0,1224408.0,18290,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888922,261388.00
03/06/2019 11:15,2,3.754,ACTIVE,212.83,352.27,60.012,1551888904,"201051344000438","174011545737251",31.53,10.00,0,332.73,416.89,119.8,113.8,0.557,1217097.7,1217097.7,18338,0,0,0,L,1122011218,1,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888923,261389.00
03/06/2019 11:15,2,3.631,ACTIVE,212.61,359.48,60.012,1551888904,"201051344001135","174011545737251",32.30,7.70,0,332.43,425.61,118.8,112.7,0.544,1204253.4,1204253.4,18293,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888924,261390.00
03/06/2019 11:15,2,0.857,ACTIVE,212.38,381.42,60.059,1551888904,"201051344000983","174011545737251",35.29,1.00,0,368.80,417.19,30.5,27.5,0.234,1223566.1,1223566.1,10058,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888925,261391.00
03/06/2019 11:15,2,0.930,ACTIVE,212.83,385.63,60.017,1551888904,"201051344001203","174011545737251",35.70,5.00,0,369.40,423.81,33.7,30.6,0.252,1212834.5,1212834.5,18342,0,0,0,L,1122011218,1,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888926,261392.00
03/06/2019 11:15,2,3.564,ACTIVE,212.16,356.18,60.006,1551888904,"201051344001230","174011545737251",31.95,12.00,0,335.14,418.39,115.2,109.3,0.539,1208970.1,1208970.1,18146,0,0,0,L,1122011218,1,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888927,261393.00
03/06/2019 11:15,2,1.629,ACTIVE,212.16,392.85,60.006,1551888904,"201051344000646","174011545737251",35.68,8.50,0,361.89,425.91,59.0,55.0,0.491,1202185.9,1202185.9,18307,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888928,261394.00
03/06/2019 11:15,2,0.766,ACTIVE,212.61,355.28,60.022,1551888904,"201051344000867","174011545737251",32.56,0.00,0,332.13,390.14,25.3,22.5,0.172,1201671.8,1201671.8,42230,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888929,261395.00
03/06/2019 11:15,2,0.684,ACTIVE,213.06,366.10,60.017,1551888904,"201051344000633","174011545737251",33.72,1.50,0,334.24,397.05,23.4,20.7,0.159,1200395.2,1200395.2,42287,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888930,261396.00
03/06/2019 11:15,2,1.283,ACTIVE,212.16,389.54,60.038,1551888904,"201051344000955","174011545737251",35.66,5.50,0,362.49,428.01,46.3,42.8,0.376,1221605.2,1221605.2,18333,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888931,261397.00
03/06/2019 11:15,2,0.727,ACTIVE,212.61,370.90,60.033,1551888904,"201051344000648","174011545737251",34.25,-1.00,0,333.93,406.67,25.1,22.3,0.164,1213707.0,1213707.0,41790,0,0,0,L,1122011218,1,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888932,261398.00
03/06/2019 11:15,2,0.705,ACTIVE,212.83,366.10,60.012,1551888904,"201051344000645","174011545737251",33.79,0.00,0,333.63,400.96,24.2,21.4,0.159,1218718.7,1218718.7,41752,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888933,261399.00
03/06/2019 11:15,2,0.699,ACTIVE,212.38,378.42,60.006,1551888904,"201051344000569","174011545737251",35.05,0.00,0,332.43,408.48,24.9,22.1,0.159,1234615.0,1234615.0,9975,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888934,261400.00
03/06/2019 11:15,2,0.697,ACTIVE,212.61,347.16,59.980,1551888904,"179051228000119","174011545737251",32.03,1.50,0,335.74,384.43,22.7,20.0,0.141,22695.8,22695.8,10049,0,0,0,L,46974696,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551888935,261401.00
03/06/2019 11:30,2,2.660,ACTIVE,213.29,390.14,60.022,1551889804,"201051344000579","174011545737251",35.84,8.00,0,367.00,428.01,96.6,91.3,0.442,1232933.5,1232933.5,10417,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889805,261402.00
03/06/2019 11:30,2,1.162,ACTIVE,213.96,395.85,60.059,1551889804,"201051344001025","174011545737251",36.48,5.50,0,332.13,421.40,42.9,39.5,0.327,1217056.3,1217056.3,18343,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889806,261403.00
03/06/2019 11:30,2,0.930,ACTIVE,213.96,393.15,60.028,1551889804,"201051344001093","174011545737251",36.36,3.70,0,331.83,414.19,34.4,31.3,0.230,1201124.8,1201124.8,18357,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889807,261404.00
03/06/2019 11:30,2,1.018,ACTIVE,212.83,384.13,60.012,1551889804,"201051344000458","174011545737251",35.40,2.00,0,331.83,413.89,36.5,33.3,0.278,1217775.9,1217775.9,10166,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889808,261405.00
03/06/2019 11:30,2,5.012,ACTIVE,213.29,367.60,60.038,1551889804,"201051344000890","174011545737251",32.72,13.30,0,340.25,417.49,166.1,158.3,0.769,1214284.0,1214284.0,18288,0,0,0,L,1122011218,1,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889809,261406.00
03/06/2019 11:30,2,0.629,ACTIVE,212.61,340.85,60.038,1551889804,"201051344000988","174011545737251",23.14,-0.50,0,328.82,351.67,14.8,12.3,0.110,946132.5,946132.5,10529,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889810,261407.00
03/06/2019 11:30,2,5.027,ACTIVE,214.64,367.60,60.038,1551889804,"201051344000582","174011545737251",32.56,6.30,0,336.94,415.09,165.8,158.1,0.756,1193889.6,1193889.6,18262,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889811,261408.00
03/06/2019 11:30,2,0.955,ACTIVE,212.61,367.90,60.038,1551889804,"201051344000868","174011545737251",33.64,-2.00,0,331.23,390.44,32.5,29.4,0.239,1203209.9,1203209.9,42206,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889812,261409.00
03/06/2019 11:30,2,1.012,ACTIVE,213.29,364.29,60.033,1551889804,"201051344000576","174011545737251",33.30,-1.00,0,332.43,391.64,34.2,31.1,0.247,1221371.1,1221371.1,14243,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889813,261410.00
03/06/2019 11:30,2,1.096,ACTIVE,212.83,378.72,60.038,1551889804,"201051344001158","174011545737251",34.73,1.50,0,332.73,411.78,38.5,35.2,0.301,1198079.7,1198079.7,10470,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889814,261411.00
03/06/2019 11:30,2,4.582,ACTIVE,213.96,365.49,60.065,1551889804,"201051344000917","174011545737251",32.54,9.70,0,336.64,417.19,151.0,143.8,0.707,1211592.6,1211592.6,18131,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889815,261412.00
03/06/2019 11:30,2,4.604,ACTIVE,213.51,346.86,60.054,1551889804,"201051344000417","174011545737251",21.09,11.30,0,317.10,387.14,98.3,93.0,0.464,979803.5,979803.5,18375,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889816,261413.00
03/06/2019 11:30,2,4.697,ACTIVE,213.29,360.08,60.038,1551889804,"201051344000685","174011545737251",32.05,9.00,0,336.04,416.29,152.5,145.3,0.734,1216187.5,1216187.5,18342,0,0,0,L,1122011218,1,123.14,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889816,261414.00
03/06/2019 11:30,2,4.795,ACTIVE,213.96,365.19,60.043,1551889804,"201051344000651","174011545737251",32.48,7.00,0,339.65,416.29,157.7,150.3,0.720,1208887.9,1208887.9,18326,0,0,0,L,1122011218,1,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889817,261415.00
03/06/2019 11:30,2,0.998,ACTIVE,212.16,385.93,60.028,1551889804,"201051344000594","174011545737251",35.56,3.70,0,332.13,410.58,36.0,32.8,0.261,1223079.0,1223079.0,42161,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889818,261416.00
03/06/2019 11:30,2,0.697,ACTIVE,212.83,377.22,60.028,1551889804,"201051344000469","174011545737251",34.95,-2.50,0,331.23,402.16,24.9,22.1,0.155,1203631.0,1203631.0,10456,0,0,0,L,1122011218,1,120.42,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889819,261417.00
03/06/2019 11:30,2,1.057,ACTIVE,213.96,393.75,60.038,1551889804,"201051344000585","174011545737251",36.30,3.70,0,333.63,419.90,38.8,35.5,0.283,1222873.3,1222873.3,18382,0,0,0,L,1122011218,1,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889820,261418.00
03/06/2019 11:30,2,1.002,ACTIVE,213.06,388.34,60.038,1551889804,"201051344000853","174011545737251",35.86,1.00,0,332.73,420.20,36.3,33.1,0.270,1225215.5,1225215.5,10053,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889821,261419.00
03/06/2019 11:30,2,4.529,ACTIVE,213.29,363.99,60.049,1551889804,"201051344001145","174011545737251",32.42,8.00,0,338.74,417.19,148.7,141.6,0.685,1224438.4,1224438.4,18291,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889822,261420.00
03/06/2019 11:30,2,4.418,ACTIVE,213.51,363.39,60.049,1551889804,"201051344000438","174011545737251",32.46,9.70,0,338.74,416.59,145.1,138.2,0.672,1217129.0,1217129.0,18339,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889823,261421.00
03/06/2019 11:30,2,4.051,ACTIVE,213.06,364.29,59.990,1551889804,"201051344001135","174011545737251",32.70,8.50,0,341.15,421.10,134.2,127.6,0.614,1204284.3,1204284.3,18294,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889824,261422.00
03/06/2019 11:30,2,0.904,ACTIVE,212.61,381.73,60.028,1551889804,"201051344000983","174011545737251",35.23,1.00,0,332.43,415.99,32.3,29.2,0.247,1223573.8,1223573.8,10059,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889825,261423.00
03/06/2019 11:30,2,0.988,ACTIVE,213.06,391.04,60.028,1551889804,"201051344001203","174011545737251",36.14,4.50,0,333.63,426.51,36.2,33.0,0.274,1212843.0,1212843.0,18343,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889826,261424.00
03/06/2019 11:30,2,3.725,ACTIVE,212.61,360.69,60.038,1551889804,"201051344001230","174011545737251",32.32,11.00,0,336.34,417.19,122.0,115.8,0.566,1209000.5,1209000.5,18147,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889827,261425.00
03/06/2019 11:30,2,1.705,ACTIVE,212.38,397.96,60.033,1551889804,"201051344000646","174011545737251",36.06,8.50,0,367.00,431.32,62.4,58.3,0.508,1202201.3,1202201.3,18308,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889828,261426.00
03/06/2019 11:30,2,0.773,ACTIVE,212.38,356.78,60.033,1551889804,"201051344000867","174011545737251",32.76,0.00,0,331.83,386.83,25.8,22.9,0.172,1201678.0,1201678.0,42231,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889829,261427.00
03/06/2019 11:30,2,0.697,ACTIVE,212.61,365.80,60.028,1551889804,"201051344000633","174011545737251",33.66,1.00,0,331.83,394.95,23.7,21.0,0.168,1200400.9,1200400.9,42288,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889829,261428.00
03/06/2019 11:30,2,1.307,ACTIVE,212.38,392.25,60.028,1551889804,"201051344000955","174011545737251",35.92,5.00,0,369.40,430.12,47.6,44.1,0.376,1221617.3,1221617.3,18334,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889830,261429.00
03/06/2019 11:30,2,0.727,ACTIVE,212.16,370.60,60.038,1551889804,"201051344000648","174011545737251",34.27,-1.00,0,332.13,402.77,25.2,22.4,0.172,1213713.2,1213713.2,41791,0,0,0,L,1122011218,1,120.20,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889831,261430.00
03/06/2019 11:30,2,0.693,ACTIVE,212.61,369.10,60.022,1551889804,"201051344000645","174011545737251",34.11,0.00,0,332.73,397.96,24.0,21.3,0.159,1218724.7,1218724.7,41753,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889832,261431.00
03/06/2019 11:30,2,0.699,ACTIVE,212.38,377.22,60.033,1551889804,"201051344000569","174011545737251",34.93,0.00,0,331.83,409.68,24.8,22.0,0.164,1234621.2,1234621.2,9976,0,0,0,L,1122011218,1,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889833,261432.00
03/06/2019 11:30,2,0.691,ACTIVE,212.61,347.16,60.059,1551889804,"179051228000119","174011545737251",31.93,1.50,0,335.14,380.22,22.4,19.7,0.133,22701.3,22701.3,10050,0,0,0,L,46974696,1,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551889835,261433.00
03/06/2019 11:45,2,1.734,ACTIVE,212.38,393.45,60.038,1551890704,"201051344000579","174011545737251",35.72,6.30,0,333.33,426.81,62.9,58.8,0.513,1232951.0,1232951.0,10418,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890705,261434.00
03/06/2019 11:45,2,0.785,ACTIVE,212.61,388.04,60.038,1551890704,"201051344001025","174011545737251",36.06,4.00,0,371.81,422.60,28.8,25.9,0.199,1217064.0,1217064.0,18344,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890706,261435.00
03/06/2019 11:45,2,0.650,ACTIVE,212.83,379.02,60.043,1551890704,"201051344001093","174011545737251",35.17,3.30,0,333.33,415.39,23.1,20.4,0.141,1201130.8,1201130.8,18358,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890707,261436.00
03/06/2019 11:45,2,0.730,ACTIVE,212.16,384.73,60.038,1551890704,"201051344000458","174011545737251",35.78,2.00,0,331.53,411.78,26.4,23.6,0.172,1217782.4,1217782.4,10167,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890708,261437.00
03/06/2019 11:45,2,3.389,ACTIVE,212.61,363.99,60.038,1551890704,"201051344000890","174011545737251",32.92,12.00,0,343.25,418.70,113.0,107.1,0.521,1214314.5,1214314.5,18289,0,0,0,L,1122011218,1,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890709,261438.00
03/06/2019 11:45,2,0.479,ACTIVE,212.16,339.34,60.022,1551890704,"201051344000988","174011545737251",22.64,-1.00,0,331.53,351.67,11.0,8.7,0.071,946134.9,946134.9,10530,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890710,261439.00
03/06/2019 11:45,2,3.525,ACTIVE,213.74,361.89,60.028,1551890704,"201051344000582","174011545737251",32.54,6.30,0,339.34,415.69,116.2,110.3,0.539,1193919.7,1193919.7,18263,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890711,261440.00
03/06/2019 11:45,2,0.727,ACTIVE,212.16,363.69,60.033,1551890704,"201051344000868","174011545737251",33.42,-2.50,0,333.93,389.54,24.6,21.9,0.168,1203215.8,1203215.8,42207,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890712,261441.00
03/06/2019 11:45,2,0.805,ACTIVE,212.83,358.88,60.033,1551890704,"201051344000576","174011545737251",32.86,-1.50,0,332.13,390.14,26.8,24.0,0.181,1221377.5,1221377.5,14244,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890713,261442.00
03/06/2019 11:45,2,0.875,ACTIVE,212.61,377.22,60.028,1551890704,"201051344001158","174011545737251",34.75,1.50,0,360.69,409.98,30.9,27.9,0.234,1198087.1,1198087.1,10471,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890714,261443.00
03/06/2019 11:45,2,3.518,ACTIVE,213.51,364.59,60.033,1551890704,"201051344000917","174011545737251",32.72,8.00,0,336.64,414.79,116.5,110.6,0.548,1211622.3,1211622.3,18132,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890715,261444.00
03/06/2019 11:45,2,3.613,ACTIVE,213.06,356.48,60.033,1551890704,"201051344000417","174011545737251",21.59,9.30,0,317.70,386.83,79.0,74.4,0.658,979823.1,979823.1,18376,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890716,261445.00
03/06/2019 11:45,2,3.688,ACTIVE,212.83,360.69,60.033,1551890704,"201051344000685","174011545737251",32.42,7.70,0,338.44,413.29,121.1,115.0,0.583,1216217.9,1216217.9,18343,0,0,0,L,1122011218,1,122.91,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890717,261446.00
03/06/2019 11:45,2,3.707,ACTIVE,213.29,363.69,60.022,1551890704,"201051344000651","174011545737251",32.66,7.00,0,341.15,416.59,122.6,116.4,0.566,1208918.7,1208918.7,18327,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890718,261447.00
03/06/2019 11:45,2,0.766,ACTIVE,211.70,383.83,60.059,1551890704,"201051344000594","174011545737251",35.60,3.70,0,330.33,411.78,27.6,24.7,0.199,1223085.7,1223085.7,42162,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890719,261448.00
03/06/2019 11:45,2,0.566,ACTIVE,212.61,371.81,60.033,1551890704,"201051344000469","174011545737251",34.51,-2.50,0,331.83,401.26,19.8,17.2,0.110,1203635.8,1203635.8,10457,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890719,261449.00
03/06/2019 11:45,2,0.838,ACTIVE,213.51,391.64,60.012,1551890704,"201051344000585","174011545737251",36.28,3.30,0,373.01,420.20,30.8,27.8,0.212,1222880.8,1222880.8,18383,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890720,261450.00
03/06/2019 11:45,2,0.859,ACTIVE,213.06,388.04,60.043,1551890704,"201051344000853","174011545737251",35.96,0.50,0,366.40,420.20,31.3,28.3,0.225,1225223.4,1225223.4,10054,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890721,261451.00
03/06/2019 11:45,2,3.414,ACTIVE,213.06,362.79,60.033,1551890704,"201051344001145","174011545737251",32.80,8.00,0,339.65,416.29,113.4,107.5,0.530,1224468.2,1224468.2,18292,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890722,261452.00
03/06/2019 11:45,2,3.492,ACTIVE,213.06,363.39,60.065,1551890704,"201051344000438","174011545737251",32.66,8.50,0,340.85,416.59,115.4,109.5,0.535,1217159.8,1217159.8,18340,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890723,261453.00
03/06/2019 11:45,2,3.432,ACTIVE,212.83,362.79,59.996,1551890704,"201051344001135","174011545737251",32.70,8.50,0,342.05,418.09,113.7,107.8,0.526,1204314.6,1204314.6,18295,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890724,261454.00
03/06/2019 11:45,2,0.807,ACTIVE,212.38,384.73,60.033,1551890704,"201051344000983","174011545737251",35.58,0.50,0,366.70,415.99,29.1,26.1,0.221,1223581.5,1223581.5,10060,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890725,261455.00
03/06/2019 11:45,2,0.889,ACTIVE,213.06,391.64,60.028,1551890704,"201051344001203","174011545737251",36.22,3.70,0,371.21,424.71,32.6,29.6,0.247,1212851.5,1212851.5,18344,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890726,261456.00
03/06/2019 11:45,2,3.203,ACTIVE,212.83,363.39,60.001,1551890704,"201051344001230","174011545737251",32.82,10.00,0,341.75,419.00,106.5,100.9,0.495,1209030.1,1209030.1,18148,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890727,261457.00
03/06/2019 11:45,2,1.598,ACTIVE,212.61,395.85,60.070,1551890704,"201051344000646","174011545737251",36.02,7.00,0,330.93,430.12,58.4,54.4,0.477,1202216.8,1202216.8,18309,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890728,261458.00
03/06/2019 11:45,2,0.719,ACTIVE,212.61,350.47,60.049,1551890704,"201051344000867","174011545737251",32.20,0.00,0,330.93,386.53,23.5,20.8,0.155,1201684.3,1201684.3,42232,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890729,261459.00
03/06/2019 11:45,2,0.637,ACTIVE,213.06,364.89,60.038,1551890704,"201051344000633","174011545737251",33.62,1.00,0,334.24,395.25,21.6,19.0,0.146,1200406.7,1200406.7,42289,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890730,261460.00
03/06/2019 11:45,2,1.213,ACTIVE,212.61,391.64,60.059,1551890704,"201051344000955","174011545737251",35.92,4.50,0,365.80,430.42,44.1,40.7,0.349,1221629.3,1221629.3,18335,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890731,261461.00
03/06/2019 11:45,2,0.646,ACTIVE,212.61,368.80,60.033,1551890704,"201051344000648","174011545737251",34.15,-1.00,0,334.24,400.66,22.4,19.7,0.146,1213719.4,1213719.4,41792,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890731,261462.00
03/06/2019 11:45,2,0.605,ACTIVE,212.83,369.10,60.006,1551890704,"201051344000645","174011545737251",34.15,0.00,0,335.74,397.66,21.0,18.3,0.137,1218730.6,1218730.6,41754,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890732,261463.00
03/06/2019 11:45,2,0.619,ACTIVE,212.61,377.22,60.033,1551890704,"201051344000569","174011545737251",35.01,-0.50,0,333.93,407.57,22.0,19.3,0.146,1234627.2,1234627.2,9977,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890733,261464.00
03/06/2019 11:45,2,0.621,ACTIVE,212.83,344.76,60.028,1551890704,"179051228000119","174011545737251",31.71,1.00,0,335.14,379.92,20.0,17.4,0.115,22706.8,22706.8,10051,0,0,0,L,46974696,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551890735,261465.00
03/06/2019 12:00,2,6.328,ACTIVE,215.54,383.53,60.028,1551891605,"201051344000579","174011545737251",33.99,9.30,0,357.98,431.92,217.8,208.3,1.016,1232980.8,1232980.8,10419,0,0,0,L,1122011218,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891606,261466.00
03/06/2019 12:00,2,2.109,ACTIVE,217.13,397.96,60.038,1551891605,"201051344001025","174011545737251",35.96,6.70,0,333.03,432.82,76.9,72.3,0.592,1217076.4,1217076.4,18345,0,0,0,L,1122011218,1,124.04,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891607,261467.00
03/06/2019 12:00,2,1.518,ACTIVE,217.35,397.05,60.033,1551891605,"201051344001093","174011545737251",36.30,4.00,0,333.63,424.71,55.8,51.9,0.415,1201139.8,1201139.8,18359,0,0,0,L,1122011218,1,124.49,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891608,261468.00
03/06/2019 12:00,2,1.871,ACTIVE,215.54,403.67,60.022,1551891605,"201051344000458","174011545737251",36.70,3.00,0,335.44,432.22,69.5,65.2,0.566,1217793.0,1217793.0,10168,0,0,0,L,1122011218,1,122.46,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891609,261469.00
03/06/2019 12:00,2,7.457,ACTIVE,216.45,379.62,60.033,1551891605,"201051344000890","174011545737251",33.56,14.70,0,332.43,444.24,253.0,242.3,1.162,1214359.4,1214359.4,18290,0,0,0,L,1122011218,1,124.49,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891609,261470.00
03/06/2019 12:00,2,1.141,ACTIVE,215.54,348.66,60.012,1551891605,"201051344000988","174011545737251",23.52,0.00,0,330.33,360.99,27.1,24.3,0.212,946138.9,946138.9,10531,0,0,0,L,1122011218,1,122.23,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891610,261471.00
03/06/2019 12:00,2,7.459,ACTIVE,217.80,380.22,60.033,1551891605,"201051344000582","174011545737251",33.56,9.00,0,332.73,443.04,253.4,242.7,1.136,1193964.4,1193964.4,18264,0,0,0,L,1122011218,1,124.72,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891611,261472.00
03/06/2019 12:00,2,1.852,ACTIVE,215.09,376.01,60.028,1551891605,"201051344000868","174011545737251",33.77,-1.50,0,332.43,405.47,63.3,59.2,0.504,1203225.7,1203225.7,42208,0,0,0,L,1122011218,1,122.01,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891612,261473.00
03/06/2019 12:00,2,1.967,ACTIVE,216.00,382.33,60.028,1551891605,"201051344000576","174011545737251",34.29,-0.50,0,346.26,408.18,68.2,63.9,0.544,1221388.2,1221388.2,14245,0,0,0,L,1122011218,1,122.68,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891613,261474.00
03/06/2019 12:00,2,1.805,ACTIVE,215.77,405.47,60.038,1551891605,"201051344001158","174011545737251",36.80,3.00,0,334.54,428.61,67.3,63.0,0.561,1198098.8,1198098.8,10472,0,0,0,L,1122011218,1,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891614,261475.00
03/06/2019 12:00,2,7.391,ACTIVE,217.58,381.12,60.028,1551891605,"201051344000917","174011545737251",33.64,11.70,0,331.83,444.85,251.7,241.0,1.207,1211667.1,1211667.1,18133,0,0,0,L,1122011218,1,124.49,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891615,261476.00
03/06/2019 12:00,2,9.260,ACTIVE,216.90,360.69,60.022,1551891605,"201051344000417","174011545737251",19.84,12.30,0,318.30,401.26,186.1,177.7,0.853,979854.2,979854.2,18377,0,0,0,L,1122011218,1,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891616,261477.00
03/06/2019 12:00,2,7.479,ACTIVE,216.45,379.02,60.028,1551891605,"201051344000685","174011545737251",33.42,10.30,0,330.93,440.94,252.7,241.9,1.207,1216263.1,1216263.1,18344,0,0,0,L,1122011218,1,124.72,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891617,261478.00
03/06/2019 12:00,2,7.482,ACTIVE,217.80,379.92,60.028,1551891605,"201051344000651","174011545737251",33.52,9.30,0,335.14,443.64,253.4,242.7,1.158,1208964.0,1208964.0,18328,0,0,0,L,1122011218,1,125.17,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891618,261479.00
03/06/2019 12:00,2,2.227,ACTIVE,214.64,394.05,60.006,1551891605,"201051344000594","174011545737251",36.38,7.00,0,365.80,432.22,82.0,77.2,0.358,1223097.2,1223097.2,42163,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891619,261480.00
03/06/2019 12:00,2,1.264,ACTIVE,215.77,395.25,60.017,1551891605,"201051344000469","174011545737251",36.22,-1.50,0,333.33,413.89,46.4,42.8,0.367,1203643.2,1203643.2,10458,0,0,0,L,1122011218,1,122.01,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891620,261481.00
03/06/2019 12:00,2,1.848,ACTIVE,217.58,399.76,60.012,1551891605,"201051344000585","174011545737251",36.26,4.50,0,333.63,434.33,67.8,63.5,0.530,1222893.2,1222893.2,18384,0,0,0,L,1122011218,1,124.27,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891621,261482.00
03/06/2019 12:00,2,2.219,ACTIVE,216.22,398.26,60.043,1551891605,"201051344000853","174011545737251",36.76,3.00,0,364.89,432.22,82.8,78.0,0.367,1225236.8,1225236.8,10055,0,0,0,L,1122011218,1,122.91,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891622,261483.00
03/06/2019 12:00,2,7.572,ACTIVE,216.67,378.12,60.006,1551891605,"201051344001145","174011545737251",33.30,11.30,0,330.03,442.44,255.1,244.3,1.145,1224513.3,1224513.3,18293,0,0,0,L,1122011218,1,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891623,261484.00
03/06/2019 12:00,2,7.314,ACTIVE,217.35,380.52,60.017,1551891605,"201051344000438","174011545737251",33.72,11.70,0,330.33,442.74,250.0,239.4,1.149,1217205.4,1217205.4,18341,0,0,0,L,1122011218,1,124.72,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891624,261485.00
03/06/2019 12:00,2,7.475,ACTIVE,217.35,380.22,60.006,1551891605,"201051344001135","174011545737251",33.68,11.30,0,333.33,444.54,254.7,243.9,1.158,1204360.2,1204360.2,18296,0,0,0,L,1122011218,1,124.49,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891625,261486.00
03/06/2019 12:00,2,2.020,ACTIVE,215.09,405.77,60.001,1551891605,"201051344000983","174011545737251",36.64,2.50,0,362.19,434.33,74.7,70.2,0.623,1223594.2,1223594.2,10061,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891626,261487.00
03/06/2019 12:00,2,1.943,ACTIVE,217.35,399.16,60.038,1551891605,"201051344001203","174011545737251",36.24,6.30,0,364.59,435.53,71.4,67.0,0.583,1212865.7,1212865.7,18345,0,0,0,L,1122011218,1,124.94,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891626,261488.00
03/06/2019 12:00,2,7.424,ACTIVE,216.22,382.63,60.006,1551891605,"201051344001230","174011545737251",33.62,13.30,0,332.13,446.35,252.2,241.5,1.162,1209075.3,1209075.3,18149,0,0,0,L,1122011218,1,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891627,261489.00
03/06/2019 12:00,2,7.506,ACTIVE,216.67,379.62,60.001,1551891605,"201051344000646","174011545737251",33.44,12.00,0,339.65,438.23,254.2,243.5,1.189,1202247.4,1202247.4,18310,0,0,0,L,1122011218,1,124.49,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891628,261490.00
03/06/2019 12:00,2,1.990,ACTIVE,215.32,375.71,59.975,1551891605,"201051344000867","174011545737251",33.62,1.00,0,333.93,404.57,67.8,63.5,0.535,1201695.0,1201695.0,42233,0,0,0,L,1122011218,1,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891629,261491.00
03/06/2019 12:00,2,1.428,ACTIVE,215.77,391.34,59.996,1551891605,"201051344000633","174011545737251",35.66,2.00,0,334.54,411.48,51.5,47.8,0.402,1200416.1,1200416.1,42290,0,0,0,L,1122011218,1,122.68,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891630,261492.00
03/06/2019 12:00,2,5.109,ACTIVE,216.45,386.83,60.017,1551891605,"201051344000955","174011545737251",34.65,8.50,0,361.89,431.02,179.3,171.2,0.840,1221651.1,1221651.1,18336,0,0,0,L,1122011218,1,123.81,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891631,261493.00
03/06/2019 12:00,2,1.539,ACTIVE,215.32,397.96,60.017,1551891605,"201051344000648","174011545737251",36.34,0.00,0,331.53,418.70,56.6,52.8,0.442,1213729.5,1213729.5,41793,0,0,0,L,1122011218,1,121.78,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891632,261494.00
03/06/2019 12:00,2,1.693,ACTIVE,215.54,389.84,60.006,1551891605,"201051344000645","174011545737251",35.40,1.00,0,333.63,412.98,60.7,56.7,0.482,1218740.6,1218740.6,41755,0,0,0,L,1122011218,1,122.46,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891633,261495.00
03/06/2019 12:00,2,1.697,ACTIVE,215.32,393.15,60.001,1551891605,"201051344000569","174011545737251",35.74,1.00,0,333.33,422.00,61.5,57.4,0.486,1234637.3,1234637.3,9978,0,0,0,L,1122011218,1,122.01,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891634,261496.00
03/06/2019 12:00,2,1.666,ACTIVE,215.54,367.30,59.990,1551891605,"179051228000119","174011545737251",33.40,2.50,0,335.14,397.96,56.4,52.5,0.438,22716.1,22716.1,10052,0,0,0,L,46974696,1,122.46,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551891635,261497.00
03/06/2019 12:15,2,2.338,ACTIVE,213.51,376.92,59.985,1551892504,"201051344000579","174011545737251",34.49,10.00,0,346.56,439.43,81.7,76.9,0.376,1233011.1,1233011.1,10420,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892505,261498.00
03/06/2019 12:15,2,0.637,ACTIVE,213.96,390.44,60.028,1551892504,"201051344001025","174011545737251",36.48,6.00,0,370.60,432.52,23.6,20.9,0.150,1217085.0,1217085.0,18346,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892506,261499.00
03/06/2019 12:15,2,0.527,ACTIVE,214.19,379.62,60.012,1551892504,"201051344001093","174011545737251",35.29,4.00,0,356.78,423.81,18.9,16.3,0.102,1201146.4,1201146.4,18360,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892507,261500.00
03/06/2019 12:15,2,0.766,ACTIVE,213.51,390.44,60.012,1551892504,"201051344000458","174011545737251",36.32,3.30,0,372.41,437.63,28.3,25.4,0.199,1217802.5,1217802.5,10169,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892508,261501.00
03/06/2019 12:15,2,2.883,ACTIVE,213.74,357.08,60.012,1551892504,"201051344000890","174011545737251",32.36,13.30,0,329.73,441.84,94.4,89.2,0.429,1214393.9,1214393.9,18291,0,0,0,L,1122011218,1,123.14,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892509,261502.00
03/06/2019 12:15,2,0.398,ACTIVE,213.29,339.34,59.985,1551892504,"201051344000988","174011545737251",23.04,0.00,0,333.93,361.59,9.3,7.1,0.053,946141.9,946141.9,10532,0,0,0,L,1122011218,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892510,261503.00
03/06/2019 12:15,2,2.844,ACTIVE,214.64,357.68,60.017,1551892504,"201051344000582","174011545737251",32.30,7.30,0,330.63,442.74,93.0,87.9,0.424,1193998.5,1193998.5,18265,0,0,0,L,1122011218,1,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892510,261504.00
03/06/2019 12:15,2,0.580,ACTIVE,213.06,361.89,60.012,1551892504,"201051344000868","174011545737251",33.44,-2.00,0,349.26,408.78,19.7,17.1,0.119,1203232.8,1203232.8,42209,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892511,261505.00
03/06/2019 12:15,2,0.600,ACTIVE,213.96,375.11,60.017,1551892504,"201051344000576","174011545737251",34.83,-0.50,0,360.08,423.20,21.2,18.6,0.124,1221395.7,1221395.7,14246,0,0,0,L,1122011218,1,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892512,261506.00
03/06/2019 12:15,2,0.635,ACTIVE,213.74,389.24,59.996,1551892504,"201051344001158","174011545737251",36.20,3.00,0,370.90,436.73,23.4,20.7,0.168,1198107.0,1198107.0,10473,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892513,261507.00
