ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 12:15,2,2.766,ACTIVE,214.41,360.08,60.028,1551892504,"201051344000917","174011545737251",32.58,9.70,0,329.43,439.43,91.3,86.2,0.420,1211700.5,1211700.5,18134,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892514,261508.00
03/06/2019 12:15,2,2.955,ACTIVE,214.19,352.87,59.990,1551892504,"201051344000417","174011545737251",20.95,10.70,0,319.21,401.56,62.8,58.7,0.517,979877.3,979877.3,18378,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892515,261509.00
03/06/2019 12:15,2,2.904,ACTIVE,213.96,356.48,60.017,1551892504,"201051344000685","174011545737251",32.20,9.00,0,330.33,437.93,94.7,89.5,0.455,1216297.1,1216297.1,18345,0,0,0,L,1122011218,1,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892516,261510.00
03/06/2019 12:15,2,2.979,ACTIVE,214.19,357.38,60.017,1551892504,"201051344000651","174011545737251",32.28,8.50,0,330.03,442.14,97.4,92.1,0.442,1208998.4,1208998.4,18329,0,0,0,L,1122011218,1,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892517,261511.00
03/06/2019 12:15,2,0.699,ACTIVE,213.06,391.34,60.006,1551892504,"201051344000594","174011545737251",36.40,5.50,0,368.80,437.33,25.9,23.0,0.168,1223106.6,1223106.6,42164,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892518,261512.00
03/06/2019 12:15,2,0.488,ACTIVE,213.51,376.92,60.017,1551892504,"201051344000469","174011545737251",35.07,-2.00,0,332.43,415.09,17.4,14.9,0.088,1203648.8,1203648.8,10459,0,0,0,L,1122011218,1,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892519,261513.00
03/06/2019 12:15,2,0.562,ACTIVE,214.41,397.66,60.017,1551892504,"201051344000585","174011545737251",37.13,4.00,0,373.61,432.82,21.3,18.6,0.128,1222900.7,1222900.7,18385,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892520,261514.00
03/06/2019 12:15,2,0.744,ACTIVE,213.96,390.44,60.028,1551892504,"201051344000853","174011545737251",36.24,2.00,0,369.40,434.63,27.4,24.5,0.190,1225246.3,1225246.3,10056,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892521,261515.00
03/06/2019 12:15,2,2.834,ALERT,214.19,358.58,60.017,1551892504,"201051344001145","174011545737251",32.40,9.30,0,302.07,521.19,93.0,87.9,0.429,1224546.2,1224546.2,18294,0,0,0,L,1122011218,1,122.91,121.78,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892522,261516.00
03/06/2019 12:15,2,3.006,ACTIVE,214.41,358.88,60.049,1551892504,"201051344000438","174011545737251",32.38,10.30,0,330.33,440.34,98.5,93.2,0.455,1217239.6,1217239.6,18342,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892523,261517.00
03/06/2019 12:15,2,2.994,ACTIVE,214.19,358.88,60.017,1551892504,"201051344001135","174011545737251",32.44,9.30,0,330.33,444.24,98.4,93.0,0.455,1204394.4,1204394.4,18297,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892524,261518.00
03/06/2019 12:15,2,0.793,ACTIVE,213.51,392.85,60.022,1551892504,"201051344000983","174011545737251",36.42,2.00,0,367.30,437.93,29.4,26.4,0.212,1223603.9,1223603.9,10062,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892525,261519.00
03/06/2019 12:15,2,0.645,ACTIVE,214.19,393.15,60.017,1551892504,"201051344001203","174011545737251",36.68,5.00,0,370.90,437.03,24.0,21.3,0.164,1212873.9,1212873.9,18346,0,0,0,L,1122011218,1,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892526,261520.00
03/06/2019 12:15,2,2.852,ACTIVE,213.96,360.38,60.028,1551892504,"201051344001230","174011545737251",32.52,11.00,0,329.13,444.54,94.0,88.8,0.433,1209108.2,1209108.2,18150,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892527,261521.00
03/06/2019 12:15,2,3.023,ACTIVE,213.96,355.88,60.017,1551892504,"201051344000646","174011545737251",32.08,10.70,0,328.82,442.74,98.2,92.9,0.460,1202281.1,1202281.1,18311,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892528,261522.00
03/06/2019 12:15,2,0.586,ACTIVE,213.74,373.01,60.022,1551892504,"201051344000867","174011545737251",34.63,1.00,0,353.47,419.90,20.6,17.9,0.124,1201702.0,1201702.0,42234,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892529,261523.00
03/06/2019 12:15,2,0.512,ACTIVE,213.96,369.40,60.028,1551892504,"201051344000633","174011545737251",34.27,2.00,0,350.17,414.79,17.8,15.3,0.097,1200422.0,1200422.0,42291,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892530,261524.00
03/06/2019 12:15,2,2.268,ACTIVE,213.74,389.54,60.054,1551892504,"201051344000955","174011545737251",34.75,7.00,0,350.47,439.13,80.0,75.2,0.672,1221678.4,1221678.4,18337,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892531,261525.00
03/06/2019 12:15,2,0.604,ACTIVE,213.51,383.83,60.028,1551892504,"201051344000648","174011545737251",35.76,0.00,0,367.60,431.02,21.9,19.2,0.133,1213736.6,1213736.6,41794,0,0,0,L,1122011218,1,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892532,261526.00
03/06/2019 12:15,2,0.654,ACTIVE,213.96,379.32,60.028,1551892504,"201051344000645","174011545737251",35.25,1.00,0,365.49,427.41,23.4,20.7,0.146,1218748.3,1218748.3,41756,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892533,261527.00
03/06/2019 12:15,2,0.600,ACTIVE,213.74,381.42,60.022,1551892504,"201051344000569","174011545737251",35.48,0.50,0,364.59,422.00,21.5,18.9,0.137,1234644.3,1234644.3,9979,0,0,0,L,1122011218,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892534,261528.00
03/06/2019 12:15,2,0.578,ACTIVE,213.74,357.68,60.065,1551892504,"179051228000119","174011545737251",33.14,2.00,0,339.95,403.97,19.5,16.9,0.115,22722.3,22722.3,10053,0,0,0,L,46974696,1,121.78,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551892535,261529.00
03/06/2019 12:30,2,2.080,ACTIVE,213.29,385.63,59.996,1551893404,"201051344000579","174011545737251",34.67,8.50,0,351.07,442.44,73.0,68.6,0.614,1233037.5,1233037.5,10421,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893405,261530.00
03/06/2019 12:30,2,0.551,ACTIVE,213.74,394.05,59.996,1551893404,"201051344001025","174011545737251",36.88,5.00,0,373.31,434.33,20.6,18.0,0.128,1217092.1,1217092.1,18347,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893406,261531.00
03/06/2019 12:30,2,0.496,ACTIVE,213.74,388.34,60.001,1551893404,"201051344001093","174011545737251",36.38,3.00,0,333.33,425.61,18.4,15.8,0.088,1201152.1,1201152.1,18361,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893407,261532.00
03/06/2019 12:30,2,0.689,ACTIVE,213.06,387.44,59.964,1551893404,"201051344000458","174011545737251",36.10,3.00,0,376.92,440.34,25.2,22.4,0.164,1217810.8,1217810.8,10170,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893408,261533.00
03/06/2019 12:30,2,2.561,ACTIVE,213.29,358.58,59.953,1551893404,"201051344000890","174011545737251",32.64,11.30,0,333.33,443.64,84.7,79.8,0.380,1214424.0,1214424.0,18292,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893409,261534.00
03/06/2019 12:30,2,0.357,ACTIVE,212.83,338.74,60.012,1551893404,"201051344000988","174011545737251",22.80,-0.50,0,330.63,359.48,8.2,6.0,0.044,946144.3,946144.3,10533,0,0,0,L,1122011218,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893410,261535.00
03/06/2019 12:30,2,2.480,ACTIVE,214.19,360.38,60.001,1551893404,"201051344000582","174011545737251",32.76,6.30,0,333.63,446.95,82.3,77.5,0.367,1194028.2,1194028.2,18266,0,0,0,L,1122011218,1,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893411,261536.00
03/06/2019 12:30,2,0.512,ACTIVE,212.83,356.48,60.017,1551893404,"201051344000868","174011545737251",32.88,-2.50,0,332.73,409.38,17.0,14.5,0.097,1203238.7,1203238.7,42210,0,0,0,L,1122011218,1,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893412,261537.00
03/06/2019 12:30,2,0.535,ACTIVE,213.51,370.60,60.006,1551893404,"201051344000576","174011545737251",34.41,-1.00,0,334.54,422.30,18.7,16.1,0.093,1221401.9,1221401.9,14247,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893413,261538.00
03/06/2019 12:30,2,0.551,ACTIVE,213.06,386.83,60.022,1551893404,"201051344001158","174011545737251",36.04,2.00,0,373.31,436.43,20.2,17.6,0.133,1198114.0,1198114.0,10474,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893414,261539.00
03/06/2019 12:30,2,2.434,ACTIVE,213.74,358.88,60.006,1551893404,"201051344000917","174011545737251",32.56,7.70,0,333.63,448.15,80.3,75.6,0.362,1211730.0,1211730.0,18135,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893415,261540.00
03/06/2019 12:30,2,2.535,ACTIVE,213.74,349.86,59.985,1551893404,"201051344000417","174011545737251",21.35,9.30,0,318.61,399.76,54.8,51.0,0.460,979896.9,979896.9,18379,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893415,261541.00
03/06/2019 12:30,2,2.529,ACTIVE,213.74,356.18,60.033,1551893404,"201051344000685","174011545737251",32.26,7.30,0,332.73,441.54,82.7,77.9,0.393,1216327.0,1216327.0,18346,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893416,261542.00
03/06/2019 12:30,2,2.547,ACTIVE,213.74,358.88,59.980,1551893404,"201051344000651","174011545737251",32.64,6.70,0,333.03,447.25,84.2,79.3,0.384,1209028.8,1209028.8,18330,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893417,261543.00
03/06/2019 12:30,2,0.602,ACTIVE,212.61,390.14,60.049,1551893404,"201051344000594","174011545737251",36.36,5.50,0,375.71,439.13,22.1,19.4,0.137,1223114.2,1223114.2,42165,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893418,261544.00
03/06/2019 12:30,2,0.438,ACTIVE,213.06,376.92,60.012,1551893404,"201051344000469","174011545737251",35.11,-2.50,0,332.43,415.09,15.6,13.1,0.075,1203653.6,1203653.6,10460,0,0,0,L,1122011218,1,120.88,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893419,261545.00
03/06/2019 12:30,2,0.523,ACTIVE,213.74,382.63,60.012,1551893404,"201051344000585","174011545737251",35.62,3.30,0,370.30,433.72,18.9,16.4,0.097,1222907.0,1222907.0,18386,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893420,261546.00
03/06/2019 12:30,2,0.637,ACTIVE,213.51,381.73,60.012,1551893404,"201051344000853","174011545737251",35.46,0.50,0,369.70,441.24,23.0,20.2,0.137,1225254.5,1225254.5,10057,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893421,261547.00
03/06/2019 12:30,2,2.408,ACTIVE,213.51,359.18,60.022,1551893404,"201051344001145","174011545737251",32.70,7.70,0,331.23,443.94,79.8,75.1,0.362,1224575.6,1224575.6,18296,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893422,261548.00
03/06/2019 12:30,2,2.537,ACTIVE,213.74,358.88,60.012,1551893404,"201051344000438","174011545737251",32.58,9.00,0,334.54,444.85,83.7,78.9,0.380,1217269.9,1217269.9,18343,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893423,261549.00
03/06/2019 12:30,2,2.504,ACTIVE,213.51,358.28,60.017,1551893404,"201051344001135","174011545737251",32.60,7.70,0,331.83,445.45,82.7,77.9,0.376,1204424.5,1204424.5,18298,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893424,261550.00
03/06/2019 12:30,2,0.662,ACTIVE,213.29,390.44,60.006,1551893404,"201051344000983","174011545737251",36.32,1.50,0,372.11,439.43,24.4,21.6,0.164,1223612.5,1223612.5,10063,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893425,261551.00
03/06/2019 12:30,2,0.553,ACTIVE,213.51,385.33,60.017,1551893404,"201051344001203","174011545737251",36.00,3.70,0,370.30,438.23,20.3,17.7,0.119,1212880.9,1212880.9,18347,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893426,261552.00
03/06/2019 12:30,2,2.412,ACTIVE,213.29,357.68,60.006,1551893404,"201051344001230","174011545737251",32.42,9.70,0,331.23,445.15,79.2,74.5,0.358,1209137.5,1209137.5,18151,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893427,261553.00
03/06/2019 12:30,2,2.494,ACTIVE,213.06,356.18,60.012,1551893404,"201051344000646","174011545737251",32.22,9.00,0,331.23,444.85,81.4,76.6,0.380,1202311.0,1202311.0,18312,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893428,261554.00
03/06/2019 12:30,2,0.490,ACTIVE,213.29,367.30,60.028,1551893404,"201051344000867","174011545737251",34.17,0.50,0,333.03,418.70,17.0,14.5,0.093,1201707.8,1201707.8,42235,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893429,261555.00
03/06/2019 12:30,2,0.447,ACTIVE,213.29,367.90,60.001,1551893404,"201051344000633","174011545737251",34.09,1.50,0,333.63,412.98,15.5,13.0,0.080,1200426.9,1200426.9,42292,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893430,261556.00
03/06/2019 12:30,2,1.846,ACTIVE,213.06,388.04,60.017,1551893404,"201051344000955","174011545737251",35.03,6.70,0,352.57,440.34,65.4,61.2,0.544,1221702.8,1221702.8,18338,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893431,261557.00
03/06/2019 12:30,2,0.508,ACTIVE,213.06,376.92,60.028,1551893404,"201051344000648","174011545737251",35.09,-0.50,0,335.14,429.82,18.1,15.6,0.102,1213742.7,1213742.7,41795,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893431,261558.00
03/06/2019 12:30,2,0.537,ACTIVE,213.06,377.82,60.028,1551893404,"201051344000645","174011545737251",35.15,1.00,0,365.19,425.31,19.1,16.6,0.115,1218754.9,1218754.9,41757,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893432,261559.00
03/06/2019 12:30,2,0.506,ACTIVE,213.06,371.21,60.017,1551893404,"201051344000569","174011545737251",34.43,-0.50,0,333.03,423.20,17.7,15.2,0.102,1234650.2,1234650.2,9980,0,0,0,L,1122011218,1,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893433,261560.00
03/06/2019 12:30,2,0.486,ACTIVE,213.29,348.66,60.017,1551893404,"179051228000119","174011545737251",32.28,1.50,0,335.74,402.77,15.9,13.5,0.088,22727.6,22727.6,10054,0,0,0,L,46974696,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551893434,261561.00
03/06/2019 12:45,2,6.859,ACTIVE,215.54,391.94,60.001,1551894304,"201051344000579","174011545737251",35.09,9.70,0,331.83,451.16,243.6,233.2,1.140,1233075.6,1233075.6,10422,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894305,261562.00
03/06/2019 12:45,2,2.145,ACTIVE,215.54,407.27,60.001,1551894304,"201051344001025","174011545737251",36.86,6.30,0,333.03,437.63,79.9,75.2,0.628,1217103.3,1217103.3,18348,0,0,0,L,1122011218,1,123.36,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894306,261563.00
03/06/2019 12:45,2,1.574,ACTIVE,215.54,403.97,60.012,1551894304,"201051344001093","174011545737251",36.88,3.70,0,354.07,432.52,58.8,54.8,0.455,1201160.7,1201160.7,18362,0,0,0,L,1122011218,1,123.59,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894307,261564.00
03/06/2019 12:45,2,2.385,ACTIVE,215.32,401.26,60.001,1551894304,"201051344000458","174011545737251",37.11,5.50,0,359.48,441.24,90.0,85.0,0.407,1217823.5,1217823.5,10171,0,0,0,L,1122011218,1,122.46,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894308,261565.00
03/06/2019 12:45,2,7.041,ALERT,215.77,391.64,60.001,1551894304,"201051344000890","174011545737251",34.91,13.00,0,299.97,525.70,249.3,238.7,1.145,1214464.2,1214464.2,18293,0,0,0,L,1122011218,1,124.04,122.01,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894310,261566.00
03/06/2019 12:45,2,1.264,ACTIVE,215.32,348.96,60.012,1551894304,"201051344000988","174011545737251",23.89,0.50,0,330.33,362.49,30.5,27.5,0.239,946148.3,946148.3,10534,0,0,0,L,1122011218,1,122.23,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894311,261567.00
03/06/2019 12:45,2,6.842,ALERT,217.13,394.05,59.990,1551894304,"201051344000582","174011545737251",35.03,7.30,0,301.17,525.70,242.8,232.4,1.109,1194067.8,1194067.8,18267,0,0,0,L,1122011218,1,124.27,123.14,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894313,261568.00
03/06/2019 12:45,2,1.928,ACTIVE,214.87,387.44,59.996,1551894304,"201051344000868","174011545737251",34.89,-1.50,0,336.04,416.29,68.1,63.8,0.548,1203248.2,1203248.2,42211,0,0,0,L,1122011218,1,122.01,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894314,261569.00
03/06/2019 12:45,2,1.895,ACTIVE,215.77,398.86,59.996,1551894304,"201051344000576","174011545737251",36.10,0.00,0,331.53,428.91,69.1,64.8,0.548,1221411.6,1221411.6,14248,0,0,0,L,1122011218,1,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894315,261570.00
03/06/2019 12:45,2,2.154,ACTIVE,215.77,397.35,60.001,1551894304,"201051344001158","174011545737251",36.68,5.00,0,332.43,438.83,80.1,75.4,0.371,1198125.2,1198125.2,10475,0,0,0,L,1122011218,1,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894316,261571.00
03/06/2019 12:45,2,6.906,ALERT,216.90,392.25,60.006,1551894304,"201051344000917","174011545737251",35.03,10.70,0,299.37,529.31,244.6,234.2,1.149,1211769.9,1211769.9,18136,0,0,0,L,1122011218,1,124.04,123.14,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894317,261572.00
03/06/2019 12:45,2,9.574,ACTIVE,216.45,360.38,60.033,1551894304,"201051344000417","174011545737251",20.63,11.30,0,320.41,405.47,200.1,191.2,0.932,979926.8,979926.8,18380,0,0,0,L,1122011218,1,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894318,261573.00
03/06/2019 12:45,2,6.973,ALERT,216.00,391.34,59.996,1551894304,"201051344000685","174011545737251",34.83,9.00,0,299.37,517.88,246.0,235.5,1.176,1216367.4,1216367.4,18347,0,0,0,L,1122011218,1,124.49,122.23,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894320,261574.00
03/06/2019 12:45,2,6.859,ALERT,217.13,393.45,59.990,1551894304,"201051344000651","174011545737251",35.11,9.00,0,299.67,529.61,244.1,233.7,1.114,1209069.2,1209069.2,18331,0,0,0,L,1122011218,1,124.72,122.68,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894322,261575.00
03/06/2019 12:45,2,2.334,ACTIVE,214.41,397.05,60.006,1551894304,"201051344000594","174011545737251",36.64,7.70,0,329.43,441.24,86.8,81.9,0.371,1223126.6,1223126.6,42166,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894323,261576.00
03/06/2019 12:45,2,1.365,ACTIVE,215.32,400.96,59.990,1551894304,"201051344000469","174011545737251",36.62,-1.50,0,353.47,421.40,50.8,47.1,0.393,1203660.9,1203660.9,10461,0,0,0,L,1122011218,1,121.78,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894324,261577.00
03/06/2019 12:45,2,0.295,ACTIVE,217.13,408.78,59.996,1551894304,"201051344000585","174011545737251",38.55,4.00,0,333.03,439.13,11.6,9.3,0.035,1222915.6,1222915.6,18387,0,0,0,L,1122011218,1,123.81,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894325,261578.00
03/06/2019 12:45,2,2.557,ACTIVE,215.77,398.26,60.006,1551894304,"201051344000853","174011545737251",36.74,4.50,0,353.17,442.14,95.3,90.1,0.429,1225267.9,1225267.9,10058,0,0,0,L,1122011218,1,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894326,261579.00
03/06/2019 12:45,2,6.928,ALERT,216.00,389.54,60.006,1551894304,"201051344001145","174011545737251",34.91,9.30,0,299.67,524.20,244.2,233.7,1.114,1224616.0,1224616.0,18297,0,0,0,L,1122011218,1,123.81,122.23,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894328,261580.00
03/06/2019 12:45,2,6.953,ALERT,216.67,390.74,60.001,1551894304,"201051344000438","174011545737251",34.95,10.70,0,302.68,522.99,246.6,236.1,1.083,1217310.8,1217310.8,18344,0,0,0,L,1122011218,1,124.27,122.68,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894330,261581.00
03/06/2019 12:45,2,6.975,ACTIVE,216.67,391.94,60.001,1551894304,"201051344001135","174011545737251",35.13,10.00,0,316.50,456.27,247.6,237.0,1.069,1204465.9,1204465.9,18299,0,0,0,L,1122011218,1,124.04,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894331,261582.00
03/06/2019 12:45,2,2.717,ACTIVE,215.32,401.86,60.001,1551894304,"201051344000983","174011545737251",37.01,4.00,0,332.43,440.64,101.9,96.4,0.477,1223626.8,1223626.8,10064,0,0,0,L,1122011218,1,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894331,261583.00
03/06/2019 12:45,2,2.186,ACTIVE,216.90,396.45,59.990,1551894304,"201051344001203","174011545737251",36.62,5.00,0,333.03,442.44,81.3,76.5,0.367,1212892.5,1212892.5,18348,0,0,0,L,1122011218,1,124.72,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894332,261584.00
03/06/2019 12:45,2,6.830,ALERT,215.77,393.45,59.990,1551894304,"201051344001230","174011545737251",35.15,12.00,0,300.57,526.90,243.0,232.6,1.118,1209178.2,1209178.2,18152,0,0,0,L,1122011218,1,124.04,122.01,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894334,261585.00
03/06/2019 12:45,2,6.871,ALERT,216.00,392.25,60.006,1551894304,"201051344000646","174011545737251",35.05,12.30,0,299.37,527.80,243.2,232.8,1.131,1202352.1,1202352.1,18313,0,0,0,L,1122011218,1,124.04,122.46,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894336,261586.00
03/06/2019 12:45,2,1.889,ACTIVE,215.09,394.65,60.001,1551894304,"201051344000867","174011545737251",35.70,2.00,0,342.65,425.61,68.3,64.0,0.539,1201717.5,1201717.5,42236,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894337,261587.00
03/06/2019 12:45,2,1.498,ACTIVE,215.32,394.95,60.012,1551894304,"201051344000633","174011545737251",36.00,3.00,0,332.43,419.60,54.7,50.9,0.442,1200434.8,1200434.8,42293,0,0,0,L,1122011218,1,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894338,261588.00
03/06/2019 12:45,2,6.816,ACTIVE,216.00,392.85,59.990,1551894304,"201051344000955","174011545737251",35.15,10.00,0,332.73,451.46,242.3,232.0,1.162,1221741.8,1221741.8,18339,0,0,0,L,1122011218,1,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894339,261589.00
03/06/2019 12:45,2,1.885,ACTIVE,215.09,401.26,60.017,1551894304,"201051344000648","174011545737251",36.40,1.00,0,331.53,435.53,69.5,65.1,0.566,1213752.8,1213752.8,41796,0,0,0,L,1122011218,1,121.78,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894340,261590.00
03/06/2019 12:45,2,2.166,ACTIVE,215.54,398.56,60.012,1551894304,"201051344000645","174011545737251",35.90,2.00,0,332.43,432.82,78.7,74.1,0.632,1218766.2,1218766.2,41758,0,0,0,L,1122011218,1,122.46,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894341,261591.00
03/06/2019 12:45,2,1.848,ACTIVE,215.09,396.75,60.001,1551894304,"201051344000569","174011545737251",35.94,1.00,0,343.55,429.52,67.2,63.0,0.535,1234660.0,1234660.0,9981,0,0,0,L,1122011218,1,121.78,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894342,261592.00
03/06/2019 12:45,2,1.729,ACTIVE,215.54,381.12,59.990,1551894304,"179051228000119","174011545737251",34.67,2.50,0,336.04,408.18,60.7,56.7,0.486,22736.5,22736.5,10055,0,0,0,L,46974696,1,122.23,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551894342,261593.00
03/06/2019 13:00,2,2.053,ALERT,212.61,368.20,59.990,1551895204,"201051344000579","174011545737251",32.76,9.00,0,302.37,527.50,68.1,63.8,0.566,1233108.9,1233108.9,10423,0,0,0,L,1122011218,1,120.88,121.55,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895206,261594.00
03/06/2019 13:00,2,0.512,ACTIVE,212.16,372.71,59.953,1551895204,"201051344001025","174011545737251",34.63,6.30,0,355.58,430.72,18.0,15.5,0.102,1217113.2,1217113.2,18349,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895207,261595.00
03/06/2019 13:00,2,0.424,ACTIVE,212.61,378.42,59.980,1551895204,"201051344001093","174011545737251",35.33,3.70,0,354.97,425.01,15.2,12.7,0.062,1201168.1,1201168.1,18363,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895208,261596.00
03/06/2019 13:00,2,0.615,ACTIVE,212.16,389.84,59.985,1551895204,"201051344000458","174011545737251",36.38,4.00,0,334.84,430.12,22.7,20.0,0.141,1217835.2,1217835.2,10172,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895209,261597.00
03/06/2019 13:00,2,2.033,ALERT,212.38,362.19,59.985,1551895204,"201051344000890","174011545737251",32.18,11.00,0,298.47,525.40,66.3,62.1,0.535,1214497.2,1214497.2,18295,0,0,0,L,1122011218,1,122.23,120.65,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895211,261598.00
03/06/2019 13:00,2,0.324,ACTIVE,212.16,338.44,59.990,1551895204,"201051344000988","174011545737251",22.80,0.00,0,332.13,362.79,7.5,5.3,0.040,946151.8,946151.8,10535,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895212,261599.00
03/06/2019 13:00,2,2.000,ALERT,213.06,362.19,59.985,1551895204,"201051344000582","174011545737251",32.12,5.50,0,299.07,528.10,65.1,60.9,0.526,1194100.2,1194100.2,18269,0,0,0,L,1122011218,1,122.23,121.55,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895214,261600.00
03/06/2019 13:00,2,0.455,ACTIVE,211.93,360.69,59.985,1551895204,"201051344000868","174011545737251",33.38,-1.50,0,334.54,414.79,15.5,13.0,0.084,1203256.4,1203256.4,42212,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895215,261601.00
03/06/2019 13:00,2,0.498,ACTIVE,212.61,370.00,59.985,1551895204,"201051344000576","174011545737251",34.29,-0.50,0,343.25,426.21,17.4,14.9,0.097,1221420.3,1221420.3,14249,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895216,261602.00
03/06/2019 13:00,2,0.592,ACTIVE,212.38,387.44,60.001,1551895204,"201051344001158","174011545737251",36.10,3.30,0,360.99,434.02,21.8,19.1,0.150,1198135.5,1198135.5,10476,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895217,261603.00
03/06/2019 13:00,2,1.934,ALERT,212.83,358.58,59.985,1551895204,"201051344000917","174011545737251",31.91,7.70,0,296.96,526.90,62.6,58.5,0.521,1211801.8,1211801.8,18138,0,0,0,L,1122011218,1,122.01,121.55,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895218,261604.00
03/06/2019 13:00,2,2.117,ACTIVE,212.61,347.46,59.985,1551895204,"201051344000417","174011545737251",20.87,10.00,0,319.21,403.67,44.8,41.3,0.358,979951.5,979951.5,18381,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895220,261605.00
03/06/2019 13:00,2,2.066,ALERT,212.61,358.88,59.990,1551895204,"201051344000685","174011545737251",31.71,7.00,0,297.57,520.29,66.4,62.1,0.561,1216399.7,1216399.7,18349,0,0,0,L,1122011218,1,122.68,120.88,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895221,261606.00
03/06/2019 13:00,2,2.094,ALERT,212.61,366.10,60.012,1551895204,"201051344000651","174011545737251",32.52,6.00,0,297.57,532.91,69.0,64.6,0.566,1209101.5,1209101.5,18333,0,0,0,L,1122011218,1,122.46,120.88,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895223,261607.00
03/06/2019 13:00,2,0.527,ACTIVE,211.93,387.14,59.975,1551895204,"201051344000594","174011545737251",36.20,7.00,0,357.38,429.82,19.3,16.7,0.106,1223136.8,1223136.8,42167,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895224,261608.00
03/06/2019 13:00,2,0.404,ACTIVE,212.38,371.81,59.980,1551895204,"201051344000469","174011545737251",34.63,-2.00,0,341.75,418.70,14.2,11.8,0.066,1203667.2,1203667.2,10462,0,0,0,L,1122011218,1,120.42,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895225,261609.00
03/06/2019 13:00,2,0.473,ACTIVE,212.61,388.64,59.996,1551895204,"201051344000585","174011545737251",36.32,3.70,0,355.88,430.42,17.5,15.0,0.093,1222919.1,1222919.1,18388,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895226,261610.00
03/06/2019 13:00,2,0.590,ACTIVE,213.06,391.94,60.022,1551895204,"201051344000853","174011545737251",36.62,2.00,0,328.82,429.52,21.8,19.1,0.124,1225279.1,1225279.1,10059,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895227,261611.00
03/06/2019 13:00,2,1.961,ALERT,212.61,363.39,59.985,1551895204,"201051344001145","174011545737251",32.40,7.70,0,298.47,525.70,64.4,60.2,0.535,1224647.4,1224647.4,18299,0,0,0,L,1122011218,1,122.01,121.10,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895229,261612.00
03/06/2019 13:00,2,2.148,ALERT,212.61,365.80,59.980,1551895204,"201051344000438","174011545737251",32.42,8.00,0,298.47,524.50,70.6,66.2,0.583,1217342.9,1217342.9,18346,0,0,0,L,1122011218,1,122.23,121.33,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895231,261613.00
03/06/2019 13:00,2,2.154,ALERT,212.38,365.49,59.975,1551895204,"201051344001135","174011545737251",32.46,7.70,0,298.47,509.47,70.9,66.5,0.579,1204498.2,1204498.2,18300,0,0,0,L,1122011218,1,122.01,121.10,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895232,261614.00
03/06/2019 13:00,2,0.725,ACTIVE,212.38,394.05,59.975,1551895204,"201051344000983","174011545737251",36.64,2.50,0,331.83,428.61,27.1,24.2,0.203,1223639.4,1223639.4,10065,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895233,261615.00
03/06/2019 13:00,2,0.516,ACTIVE,212.61,376.31,59.975,1551895204,"201051344001203","174011545737251",35.07,4.50,0,357.98,433.42,18.3,15.8,0.110,1212901.9,1212901.9,18349,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895234,261616.00
03/06/2019 13:00,2,2.006,ALERT,212.38,366.70,59.975,1551895204,"201051344001230","174011545737251",32.62,9.00,0,298.17,526.90,66.3,62.1,0.544,1209209.1,1209209.1,18154,0,0,0,L,1122011218,1,122.01,120.88,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895236,261617.00
03/06/2019 13:00,2,2.197,ALERT,212.16,363.99,59.969,1551895204,"201051344000646","174011545737251",32.32,8.50,0,297.57,524.80,72.0,67.6,0.605,1202383.9,1202383.9,18315,0,0,0,L,1122011218,1,122.23,120.88,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895238,261618.00
03/06/2019 13:00,2,0.473,ACTIVE,212.61,365.80,59.975,1551895204,"201051344000867","174011545737251",33.97,1.50,0,344.15,420.50,16.3,13.8,0.093,1201725.3,1201725.3,42237,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895239,261619.00
03/06/2019 13:00,2,0.426,ACTIVE,212.83,368.80,59.985,1551895204,"201051344000633","174011545737251",34.27,3.00,0,335.44,416.59,14.9,12.4,0.080,1200441.2,1200441.2,42294,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895240,261620.00
03/06/2019 13:00,2,2.279,ALERT,212.16,368.20,59.943,1551895204,"201051344000955","174011545737251",32.56,7.30,0,298.17,526.30,75.2,70.7,0.628,1221773.6,1221773.6,18340,0,0,0,L,1122011218,1,121.55,121.10,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895242,261621.00
03/06/2019 13:00,2,0.488,ACTIVE,212.38,380.22,60.001,1551895204,"201051344000648","174011545737251",35.50,1.00,0,355.88,428.61,17.5,15.0,0.093,1213760.8,1213760.8,41797,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895243,261622.00
03/06/2019 13:00,2,0.520,ACTIVE,212.83,378.72,59.980,1551895204,"201051344000645","174011545737251",35.25,2.00,0,339.65,427.11,18.7,16.1,0.115,1218775.0,1218775.0,41759,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895244,261623.00
03/06/2019 13:00,2,0.480,ACTIVE,212.38,380.52,59.990,1551895204,"201051344000569","174011545737251",35.56,0.00,0,351.67,425.61,17.4,14.8,0.088,1234667.8,1234667.8,9982,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895245,261624.00
03/06/2019 13:00,2,0.467,ACTIVE,212.61,356.48,59.980,1551895204,"179051228000119","174011545737251",33.18,2.00,0,336.04,409.38,15.8,13.3,0.075,22743.5,22743.5,10056,0,0,0,L,46974696,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551895246,261625.00
03/06/2019 13:15,2,1.895,ALERT,212.16,356.48,59.948,1551896104,"201051344000579","174011545737251",31.75,8.50,0,302.37,528.10,60.9,56.9,0.499,1233140.6,1233140.6,10425,0,0,0,L,1122011218,1,120.88,121.33,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896106,261626.00
03/06/2019 13:15,2,0.459,ACTIVE,212.61,373.91,59.980,1551896104,"201051344001025","174011545737251",34.83,6.30,0,353.77,440.94,16.3,13.8,0.084,1217123.1,1217123.1,18350,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896107,261627.00
03/06/2019 13:15,2,0.389,ACTIVE,212.61,367.90,59.990,1551896104,"201051344001093","174011545737251",34.27,3.30,0,359.78,436.73,13.5,11.1,0.044,1201175.5,1201175.5,18364,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896108,261628.00
03/06/2019 13:15,2,0.564,ACTIVE,211.93,385.33,59.985,1551896104,"201051344000458","174011545737251",36.06,4.00,0,333.03,438.53,20.6,18.0,0.128,1217847.1,1217847.1,10173,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896109,261629.00
03/06/2019 13:15,2,1.787,ALERT,212.61,357.38,59.985,1551896104,"201051344000890","174011545737251",31.95,10.30,0,298.47,525.10,57.8,53.9,0.464,1214528.3,1214528.3,18297,0,0,0,L,1122011218,1,122.01,120.65,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896110,261630.00
03/06/2019 13:15,2,0.295,ACTIVE,211.93,336.94,60.028,1551896104,"201051344000988","174011545737251",22.72,0.00,0,330.33,364.89,6.8,4.7,0.027,946155.4,946155.4,10536,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896111,261631.00
03/06/2019 13:15,2,1.754,ALERT,213.29,356.48,60.001,1551896104,"201051344000582","174011545737251",31.69,5.50,0,299.37,520.89,56.2,52.4,0.446,1194131.0,1194131.0,18271,0,0,0,L,1122011218,1,122.01,121.78,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896113,261632.00
03/06/2019 13:15,2,0.412,ACTIVE,211.93,356.18,60.006,1551896104,"201051344000868","174011545737251",32.98,-1.50,0,333.63,420.80,13.8,11.4,0.071,1203264.6,1203264.6,42213,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896114,261633.00
03/06/2019 13:15,2,0.455,ACTIVE,212.61,356.18,59.996,1551896104,"201051344000576","174011545737251",32.94,-0.50,0,346.26,435.83,15.2,12.7,0.075,1221429.2,1221429.2,14250,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896115,261634.00
03/06/2019 13:15,2,0.545,ACTIVE,212.16,380.22,59.985,1551896104,"201051344001158","174011545737251",35.36,3.00,0,333.63,441.84,19.6,17.0,0.137,1198147.8,1198147.8,10477,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896116,261635.00
03/06/2019 13:15,2,1.645,ALERT,213.06,357.08,59.996,1551896104,"201051344000917","174011545737251",31.89,7.30,0,297.26,521.79,53.2,49.4,0.438,1211832.1,1211832.1,18140,0,0,0,L,1122011218,1,121.78,121.78,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896118,261636.00
03/06/2019 13:15,2,1.840,ACTIVE,212.83,346.56,59.990,1551896104,"201051344000417","174011545737251",20.81,9.70,0,318.30,406.07,38.8,35.5,0.314,979976.2,979976.2,18382,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896119,261637.00
03/06/2019 13:15,2,1.754,ALERT,212.83,357.68,60.038,1551896104,"201051344000685","174011545737251",31.93,6.70,0,297.57,518.79,56.8,52.9,0.491,1216430.4,1216430.4,18351,0,0,0,L,1122011218,1,122.68,121.10,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896121,261638.00
03/06/2019 13:15,2,1.846,ALERT,212.83,358.58,59.996,1551896104,"201051344000651","174011545737251",31.95,6.00,0,297.57,535.02,59.8,55.8,0.482,1209132.5,1209132.5,18335,0,0,0,L,1122011218,1,122.46,121.10,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896123,261639.00
03/06/2019 13:15,2,0.482,ACTIVE,211.48,376.01,59.969,1551896104,"201051344000594","174011545737251",34.95,6.70,0,356.18,443.34,17.2,14.6,0.093,1223147.3,1223147.3,42168,0,0,0,L,1122011218,1,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896124,261640.00
03/06/2019 13:15,2,0.383,ACTIVE,212.16,362.49,59.996,1551896104,"201051344000469","174011545737251",33.70,-2.00,0,331.53,426.51,13.2,10.8,0.053,1203673.6,1203673.6,10463,0,0,0,L,1122011218,1,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896125,261641.00
03/06/2019 13:15,2,0.424,ACTIVE,212.83,388.34,59.990,1551896104,"201051344000585","174011545737251",36.36,3.00,0,359.78,446.35,15.6,13.1,0.075,1222927.8,1222927.8,18389,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896126,261642.00
03/06/2019 13:15,2,0.545,ACTIVE,212.61,383.83,59.990,1551896104,"201051344000853","174011545737251",35.82,2.00,0,328.82,443.94,19.7,17.1,0.115,1225290.9,1225290.9,10060,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896126,261643.00
03/06/2019 13:15,2,1.713,ALERT,213.06,353.47,59.985,1551896104,"201051344001145","174011545737251",31.53,7.30,0,299.07,525.70,54.7,50.9,0.451,1224677.7,1224677.7,18301,0,0,0,L,1122011218,1,122.01,121.10,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896128,261644.00
03/06/2019 13:15,2,1.898,ALERT,212.83,361.29,60.012,1551896104,"201051344000438","174011545737251",32.20,7.70,0,298.47,524.80,61.9,57.8,0.508,1217374.0,1217374.0,18348,0,0,0,L,1122011218,1,122.23,121.10,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896130,261645.00
03/06/2019 13:15,2,1.934,ALERT,212.61,360.38,59.996,1551896104,"201051344001135","174011545737251",32.14,7.30,0,298.47,515.78,63.0,58.9,0.517,1204529.5,1204529.5,18302,0,0,0,L,1122011218,1,121.78,121.10,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896132,261646.00
03/06/2019 13:15,2,0.695,ACTIVE,211.93,387.74,59.985,1551896104,"201051344000983","174011545737251",36.02,2.50,0,331.23,439.74,25.5,22.7,0.177,1223653.9,1223653.9,10066,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896133,261647.00
03/06/2019 13:15,2,0.471,ACTIVE,213.06,386.83,59.990,1551896104,"201051344001203","174011545737251",36.24,5.00,0,354.37,446.95,17.3,14.8,0.097,1212911.7,1212911.7,18350,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896134,261648.00
03/06/2019 13:15,2,1.812,ALERT,212.61,362.49,59.990,1551896104,"201051344001230","174011545737251",32.28,8.50,0,298.17,524.80,59.3,55.3,0.482,1209239.3,1209239.3,18156,0,0,0,L,1122011218,1,122.01,121.10,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896136,261649.00
03/06/2019 13:15,2,2.055,ALERT,212.61,361.89,59.990,1551896104,"201051344000646","174011545737251",31.95,7.70,0,297.26,528.40,66.5,62.3,0.557,1202415.2,1202415.2,18317,0,0,0,L,1122011218,1,122.01,121.10,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896138,261650.00
