ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 13:15,2,0.475,ACTIVE,212.38,366.10,60.012,1551896104,"201051344000867","174011545737251",34.03,1.50,0,334.84,429.22,16.4,14.0,0.088,1201733.4,1201733.4,42238,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896139,261651.00
03/06/2019 13:15,2,0.469,ACTIVE,212.83,371.21,60.012,1551896104,"201051344000633","174011545737251",34.51,3.00,0,332.43,422.90,16.5,14.0,0.093,1200448.0,1200448.0,42295,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896140,261652.00
03/06/2019 13:15,2,2.328,ALERT,212.83,366.40,59.990,1551896104,"201051344000955","174011545737251",32.18,7.00,0,297.87,530.21,76.0,71.4,0.641,1221805.2,1221805.2,18342,0,0,0,L,1122011218,1,121.55,121.55,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896142,261653.00
03/06/2019 13:15,2,1.430,ACTIVE,213.74,395.85,60.001,1551896104,"201051344000648","174011545737251",36.26,1.00,0,356.18,443.04,52.4,48.6,0.420,1213769.2,1213769.2,41798,0,0,0,L,1122011218,1,121.10,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896143,261654.00
03/06/2019 13:15,2,1.600,ACTIVE,214.41,401.56,60.038,1551896104,"201051344000645","174011545737251",36.64,2.00,0,342.35,434.93,59.4,55.4,0.464,1218784.4,1218784.4,41760,0,0,0,L,1122011218,1,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896143,261655.00
03/06/2019 13:15,2,1.469,ACTIVE,214.64,401.56,59.990,1551896104,"201051344000569","174011545737251",36.80,0.00,0,348.06,436.13,54.9,51.0,0.433,1234676.1,1234676.1,9983,0,0,0,L,1122011218,1,121.33,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896144,261656.00
03/06/2019 13:15,2,1.260,ACTIVE,214.87,381.12,60.001,1551896104,"179051228000119","174011545737251",34.95,2.00,0,335.44,413.89,44.6,41.2,0.327,22750.8,22750.8,10057,0,0,0,L,46974696,1,122.01,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551896145,261657.00
03/06/2019 13:30,2,1.879,ALERT,212.61,358.88,60.028,1551897003,"201051344000579","174011545737251",31.99,7.00,0,302.68,527.80,60.9,56.9,0.499,1233169.8,1233169.8,10427,0,0,0,L,1122011218,1,121.10,121.55,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897006,261658.00
03/06/2019 13:30,2,0.467,ACTIVE,212.61,373.31,60.017,1551897003,"201051344001025","174011545737251",34.77,4.50,0,355.88,444.54,16.4,14.0,0.084,1217131.8,1217131.8,18351,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897006,261659.00
03/06/2019 13:30,2,0.389,ACTIVE,212.61,369.70,60.022,1551897003,"201051344001093","174011545737251",34.43,2.50,0,352.57,439.13,13.6,11.2,0.049,1201181.8,1201181.8,18365,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897007,261660.00
03/06/2019 13:30,2,0.547,ACTIVE,212.16,388.64,60.017,1551897003,"201051344000458","174011545737251",36.30,3.30,0,330.93,444.85,20.2,17.5,0.115,1217857.5,1217857.5,10174,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897008,261661.00
03/06/2019 13:30,2,1.740,ALERT,212.61,359.18,60.017,1551897003,"201051344000890","174011545737251",32.16,9.00,0,299.37,524.80,56.8,52.8,0.451,1214556.4,1214556.4,18299,0,0,0,L,1122011218,1,122.01,120.65,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897010,261662.00
03/06/2019 13:30,2,0.293,ACTIVE,212.16,337.24,60.017,1551897003,"201051344000988","174011545737251",22.78,-1.00,0,329.43,364.89,6.8,4.6,0.031,946158.5,946158.5,10537,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897011,261663.00
03/06/2019 13:30,2,1.715,ALERT,213.29,355.88,60.012,1551897003,"201051344000582","174011545737251",31.71,3.70,0,300.27,524.50,55.1,51.3,0.438,1194158.6,1194158.6,18273,0,0,0,L,1122011218,1,122.23,121.55,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897013,261664.00
03/06/2019 13:30,2,0.408,ACTIVE,212.38,359.78,60.012,1551897003,"201051344000868","174011545737251",33.34,-2.00,0,334.84,423.20,13.8,11.4,0.071,1203271.8,1203271.8,42214,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897014,261665.00
03/06/2019 13:30,2,0.453,ACTIVE,213.06,357.98,60.012,1551897003,"201051344000576","174011545737251",33.16,-1.00,0,335.14,437.33,15.2,12.7,0.075,1221437.0,1221437.0,14251,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897015,261666.00
03/06/2019 13:30,2,0.545,ACTIVE,212.61,376.62,60.038,1551897003,"201051344001158","174011545737251",35.01,2.00,0,332.13,442.74,19.4,16.8,0.128,1198158.8,1198158.8,10478,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897016,261667.00
03/06/2019 13:30,2,1.590,ALERT,212.83,353.77,60.022,1551897003,"201051344000917","174011545737251",31.63,6.30,0,298.17,524.20,51.0,47.3,0.420,1211859.5,1211859.5,18142,0,0,0,L,1122011218,1,121.78,121.55,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897018,261668.00
03/06/2019 13:30,2,1.783,ACTIVE,212.61,345.36,60.001,1551897003,"201051344000417","174011545737251",20.87,7.70,0,320.11,407.57,37.7,34.5,0.305,979998.0,979998.0,18383,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897019,261669.00
03/06/2019 13:30,2,1.711,ALERT,212.83,355.28,60.012,1551897003,"201051344000685","174011545737251",31.73,5.50,0,298.77,516.08,55.0,51.2,0.464,1216458.7,1216458.7,18353,0,0,0,L,1122011218,1,122.68,121.10,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897021,261670.00
03/06/2019 13:30,2,1.779,ALERT,212.83,356.78,60.012,1551897003,"201051344000651","174011545737251",31.89,4.00,0,299.07,532.91,57.5,53.5,0.464,1209161.2,1209161.2,18337,0,0,0,L,1122011218,1,122.46,121.10,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897022,261671.00
03/06/2019 13:30,2,0.469,ACTIVE,212.16,381.73,60.017,1551897003,"201051344000594","174011545737251",35.62,5.00,0,360.69,444.24,17.0,14.5,0.093,1223156.4,1223156.4,42169,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897023,261672.00
03/06/2019 13:30,2,0.377,ACTIVE,212.16,360.38,60.028,1551897003,"201051344000469","174011545737251",33.50,-3.00,0,348.66,428.31,12.8,10.4,0.049,1203679.2,1203679.2,10464,0,0,0,L,1122011218,1,120.20,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897024,261673.00
03/06/2019 13:30,2,0.404,ACTIVE,212.83,388.64,60.049,1551897003,"201051344000585","174011545737251",36.34,2.50,0,364.89,449.95,14.8,12.4,0.066,1222935.4,1222935.4,18390,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897025,261674.00
03/06/2019 13:30,2,0.520,ACTIVE,213.06,386.53,60.059,1551897003,"201051344000853","174011545737251",36.08,0.50,0,331.23,444.54,19.1,16.5,0.115,1225301.3,1225301.3,10061,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897026,261675.00
03/06/2019 13:30,2,1.570,ALERT,212.83,355.58,60.017,1551897003,"201051344001145","174011545737251",31.89,6.00,0,299.07,524.20,50.7,47.0,0.415,1224705.0,1224705.0,18303,0,0,0,L,1122011218,1,122.01,121.10,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897028,261676.00
03/06/2019 13:30,2,1.723,ALERT,212.61,363.99,60.022,1551897003,"201051344000438","174011545737251",32.70,6.30,0,299.37,526.30,57.1,53.2,0.460,1217402.5,1217402.5,18350,0,0,0,L,1122011218,1,122.23,121.10,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897030,261677.00
03/06/2019 13:30,2,1.754,ALERT,212.38,358.88,60.017,1551897003,"201051344001135","174011545737251",32.03,6.30,0,299.67,513.98,56.9,53.0,0.464,1204558.5,1204558.5,18304,0,0,0,L,1122011218,1,121.78,121.10,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897032,261678.00
03/06/2019 13:30,2,0.615,ACTIVE,212.38,386.23,60.022,1551897003,"201051344000983","174011545737251",35.90,1.50,0,331.53,441.24,22.4,19.7,0.150,1223666.5,1223666.5,10067,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897032,261679.00
03/06/2019 13:30,2,0.420,ACTIVE,212.83,379.92,60.017,1551897003,"201051344001203","174011545737251",35.56,3.70,0,357.38,445.75,15.2,12.8,0.084,1212920.1,1212920.1,18351,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897034,261680.00
03/06/2019 13:30,2,1.545,ALERT,212.61,357.08,60.038,1551897003,"201051344001230","174011545737251",32.08,6.70,0,299.07,524.80,50.2,46.5,0.398,1209266.2,1209266.2,18158,0,0,0,L,1122011218,1,122.01,120.88,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897035,261681.00
03/06/2019 13:30,2,1.723,ALERT,212.16,360.69,60.022,1551897003,"201051344000646","174011545737251",32.18,6.00,0,298.47,529.61,56.2,52.3,0.464,1202443.7,1202443.7,18319,0,0,0,L,1122011218,1,122.01,121.10,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897037,261682.00
03/06/2019 13:30,2,0.396,ACTIVE,212.61,362.19,60.022,1551897003,"201051344000867","174011545737251",33.68,1.00,0,335.44,433.12,13.5,11.1,0.062,1201740.5,1201740.5,42239,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897038,261683.00
03/06/2019 13:30,2,0.355,ACTIVE,213.06,356.48,60.028,1551897003,"201051344000633","174011545737251",33.00,2.00,0,339.04,425.31,11.9,9.5,0.053,1200453.8,1200453.8,42296,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897039,261684.00
03/06/2019 13:30,2,1.789,ALERT,212.38,358.28,60.054,1551897003,"201051344000955","174011545737251",31.95,6.00,0,299.37,530.21,57.9,53.9,0.477,1221834.1,1221834.1,18344,0,0,0,L,1122011218,1,121.55,121.33,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897041,261685.00
03/06/2019 13:30,2,0.410,ACTIVE,212.38,381.73,60.022,1551897003,"201051344000648","174011545737251",35.72,-0.50,0,357.98,443.04,15.0,12.6,0.066,1213776.5,1213776.5,41799,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897042,261686.00
03/06/2019 13:30,2,0.430,ACTIVE,213.06,362.19,60.028,1551897003,"201051344000645","174011545737251",33.64,1.00,0,335.74,436.13,14.7,12.3,0.075,1218791.8,1218791.8,41761,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897043,261687.00
03/06/2019 13:30,2,0.400,ACTIVE,212.61,379.02,60.022,1551897003,"201051344000569","174011545737251",35.33,-1.00,0,349.86,438.53,14.3,11.9,0.066,1234683.2,1234683.2,9984,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897044,261688.00
03/06/2019 13:30,2,0.412,ACTIVE,212.83,348.66,60.017,1551897003,"179051228000119","174011545737251",32.36,1.00,0,336.04,416.59,13.6,11.2,0.044,22757.1,22757.1,10058,0,0,0,L,46974696,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897045,261689.00
03/06/2019 13:45,2,1.623,ALERT,212.38,361.29,59.980,1551897904,"201051344000579","174011545737251",32.42,5.00,0,301.17,530.21,53.3,49.6,0.433,1233193.0,1233193.0,10429,0,0,0,L,1122011218,1,121.10,121.55,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897906,261690.00
03/06/2019 13:45,2,0.418,ACTIVE,212.38,379.62,60.022,1551897904,"201051344001025","174011545737251",35.50,3.30,0,340.25,446.35,15.1,12.6,0.080,1217138.6,1217138.6,18352,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897907,261691.00
03/06/2019 13:45,2,0.365,ACTIVE,212.38,365.49,60.012,1551897904,"201051344001093","174011545737251",34.03,1.50,0,343.55,438.23,12.6,10.3,0.044,1201186.8,1201186.8,18366,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897908,261692.00
03/06/2019 13:45,2,0.512,ACTIVE,212.16,380.22,60.006,1551897904,"201051344000458","174011545737251",35.50,2.00,0,331.23,445.45,18.4,15.9,0.106,1217865.8,1217865.8,10175,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897909,261693.00
03/06/2019 13:45,2,1.547,ALERT,212.16,359.48,60.017,1551897904,"201051344000890","174011545737251",32.38,6.70,0,297.57,525.10,50.8,47.1,0.398,1214578.9,1214578.9,18301,0,0,0,L,1122011218,1,122.01,120.65,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897910,261694.00
03/06/2019 13:45,2,0.271,ACTIVE,212.16,336.94,60.022,1551897904,"201051344000988","174011545737251",22.88,-1.50,0,318.91,364.29,6.3,4.2,0.027,946160.9,946160.9,10538,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897911,261695.00
03/06/2019 13:45,2,1.514,ALERT,213.06,357.98,60.028,1551897904,"201051344000582","174011545737251",32.26,2.00,0,298.17,527.20,49.5,45.9,0.393,1194180.5,1194180.5,18275,0,0,0,L,1122011218,1,122.23,121.78,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897913,261696.00
03/06/2019 13:45,2,0.373,ACTIVE,212.16,359.48,60.017,1551897904,"201051344000868","174011545737251",33.36,-3.00,0,334.54,425.01,12.7,10.3,0.057,1203277.4,1203277.4,42215,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897914,261697.00
03/06/2019 13:45,2,0.406,ACTIVE,212.83,375.41,60.001,1551897904,"201051344000576","174011545737251",35.05,-2.00,0,333.33,437.63,14.5,12.0,0.057,1221443.2,1221443.2,14252,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897915,261698.00
03/06/2019 13:45,2,0.488,ACTIVE,212.38,378.12,59.996,1551897904,"201051344001158","174011545737251",35.15,0.50,0,331.53,444.85,17.4,14.9,0.110,1198167.3,1198167.3,10479,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897916,261699.00
03/06/2019 13:45,2,1.420,ALERT,212.83,361.89,60.028,1551897904,"201051344000917","174011545737251",32.60,4.00,0,296.06,524.20,46.9,43.4,0.380,1211880.6,1211880.6,18144,0,0,0,L,1122011218,1,121.78,121.55,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897918,261700.00
03/06/2019 13:45,2,1.619,ACTIVE,212.61,344.15,60.017,1551897904,"201051344000417","174011545737251",20.93,5.50,0,318.61,408.18,34.4,31.3,0.270,980015.1,980015.1,18384,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897919,261701.00
03/06/2019 13:45,2,1.549,ALERT,212.61,357.08,60.049,1551897904,"201051344000685","174011545737251",32.07,3.70,0,296.66,519.39,50.4,46.7,0.424,1216481.0,1216481.0,18355,0,0,0,L,1122011218,1,122.68,121.10,0400,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897921,261702.00
03/06/2019 13:45,2,1.607,ALERT,212.61,359.78,60.022,1551897904,"201051344000651","174011545737251",32.24,2.50,0,296.96,531.11,52.5,48.8,0.420,1209183.8,1209183.8,18339,0,0,0,L,1122011218,1,122.23,121.10,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897923,261703.00
03/06/2019 13:45,2,0.438,ACTIVE,211.70,391.04,60.006,1551897904,"201051344000594","174011545737251",36.56,3.70,0,359.78,447.85,16.3,13.8,0.084,1223163.6,1223163.6,42170,0,0,0,L,1122011218,1,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897924,261704.00
03/06/2019 13:45,2,0.365,ACTIVE,212.61,352.57,60.012,1551897904,"201051344000469","174011545737251",32.64,-4.00,0,344.15,428.91,12.1,9.7,0.044,1203683.8,1203683.8,10465,0,0,0,L,1122011218,1,120.65,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897925,261705.00
03/06/2019 13:45,2,0.393,ACTIVE,212.83,385.03,60.022,1551897904,"201051344000585","174011545737251",36.02,1.00,0,370.90,448.75,14.3,11.9,0.062,1222941.5,1222941.5,18391,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897925,261706.00
03/06/2019 13:45,2,0.492,ACTIVE,212.83,387.14,60.001,1551897904,"201051344000853","174011545737251",36.16,-1.00,0,328.22,447.85,18.1,15.6,0.097,1225309.4,1225309.4,10062,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897926,261707.00
03/06/2019 13:45,2,1.469,ALERT,212.61,361.59,60.006,1551897904,"201051344001145","174011545737251",32.58,3.70,0,297.26,524.80,48.5,44.9,0.398,1224726.3,1224726.3,18305,0,0,0,L,1122011218,1,121.78,121.10,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897928,261708.00
03/06/2019 13:45,2,1.656,ALERT,212.61,361.59,60.001,1551897904,"201051344000438","174011545737251",32.42,4.00,0,297.57,524.80,54.5,50.6,0.438,1217425.8,1217425.8,18352,0,0,0,L,1122011218,1,122.23,121.33,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897930,261709.00
03/06/2019 13:45,2,1.643,ALERT,212.16,363.39,59.996,1551897904,"201051344001135","174011545737251",32.70,3.70,0,297.57,515.78,54.4,50.6,0.446,1204581.5,1204581.5,18306,0,0,0,L,1122011218,1,121.78,120.88,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897932,261710.00
03/06/2019 13:45,2,0.605,ACTIVE,212.38,386.53,60.006,1551897904,"201051344000983","174011545737251",35.98,0.00,0,332.43,442.14,22.1,19.4,0.150,1223676.4,1223676.4,10068,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897933,261711.00
03/06/2019 13:45,2,0.420,ACTIVE,212.61,379.32,60.022,1551897904,"201051344001203","174011545737251",35.50,2.00,0,358.58,448.15,15.1,12.7,0.080,1212926.6,1212926.6,18352,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897934,261712.00
03/06/2019 13:45,2,1.551,ALERT,212.16,360.08,59.990,1551897904,"201051344001230","174011545737251",32.34,4.50,0,297.26,522.99,50.9,47.2,0.411,1209287.6,1209287.6,18160,0,0,0,L,1122011218,1,122.01,120.65,0400,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897936,261713.00
03/06/2019 13:45,2,1.695,ALERT,212.38,363.99,60.001,1551897904,"201051344000646","174011545737251",32.60,3.70,0,296.66,528.10,56.0,52.1,0.460,1202465.9,1202465.9,18321,0,0,0,L,1122011218,1,122.01,121.10,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897938,261714.00
03/06/2019 13:45,2,0.408,ACTIVE,212.61,367.00,59.996,1551897904,"201051344000867","174011545737251",34.15,0.50,0,336.04,433.12,14.2,11.7,0.071,1201746.0,1201746.0,42240,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897939,261715.00
03/06/2019 13:45,2,0.367,ACTIVE,213.06,350.77,59.996,1551897904,"201051344000633","174011545737251",32.40,0.50,0,333.33,427.41,12.1,9.7,0.044,1200458.4,1200458.4,42297,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897940,261716.00
03/06/2019 13:45,2,1.836,ALERT,212.16,360.99,59.996,1551897904,"201051344000955","174011545737251",32.18,3.70,0,297.26,529.61,59.9,55.9,0.499,1221857.0,1221857.0,18346,0,0,0,L,1122011218,1,121.33,121.33,0400,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897942,261717.00
03/06/2019 13:45,2,0.445,ACTIVE,212.38,385.33,60.033,1551897904,"201051344000648","174011545737251",36.14,-1.50,0,363.39,443.94,16.3,13.8,0.084,1213782.4,1213782.4,41800,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897943,261718.00
03/06/2019 13:45,2,0.463,ACTIVE,212.83,373.31,59.948,1551897904,"201051344000645","174011545737251",34.75,0.00,0,338.74,437.93,16.4,13.9,0.088,1218798.1,1218798.1,41762,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897944,261719.00
03/06/2019 13:45,2,0.453,ACTIVE,212.61,379.62,59.996,1551897904,"201051344000569","174011545737251",35.46,-1.50,0,337.24,438.23,16.4,13.9,0.080,1234688.9,1234688.9,9985,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897945,261720.00
03/06/2019 13:45,2,0.455,ACTIVE,212.83,354.37,60.006,1551897904,"179051228000119","174011545737251",33.00,0.50,0,334.84,414.49,15.2,12.8,0.071,22762.3,22762.3,10059,0,0,0,L,46974696,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551897946,261721.00
03/06/2019 14:00,2,6.746,ALERT,216.45,391.64,59.964,1551898804,"201051344000579","174011545737251",35.13,10.70,0,303.28,530.81,239.8,229.6,1.118,1233235.8,1233235.8,10431,0,0,0,L,1122011218,1,122.91,123.59,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898806,261722.00
03/06/2019 14:00,2,2.479,ACTIVE,217.13,394.65,59.985,1551898804,"201051344001025","174011545737251",36.42,6.30,0,351.67,443.04,91.5,86.4,0.393,1217152.8,1217152.8,18353,0,0,0,L,1122011218,1,124.27,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898807,261723.00
03/06/2019 14:00,2,1.762,ACTIVE,217.35,405.17,59.980,1551898804,"201051344001093","174011545737251",36.82,2.50,0,350.17,439.43,65.7,61.5,0.504,1201196.6,1201196.6,18367,0,0,0,L,1122011218,1,124.49,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898808,261724.00
03/06/2019 14:00,2,2.896,ACTIVE,216.22,394.35,59.990,1551898804,"201051344000458","174011545737251",36.20,6.00,0,330.93,446.05,106.1,100.5,0.495,1217882.4,1217882.4,10176,0,0,0,L,1122011218,1,122.91,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898809,261725.00
03/06/2019 14:00,2,6.730,ALERT,216.45,391.64,60.012,1551898804,"201051344000890","174011545737251",35.25,10.70,0,299.07,526.00,238.3,228.1,1.074,1214621.6,1214621.6,18303,0,0,0,L,1122011218,1,124.49,122.23,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898811,261726.00
03/06/2019 14:00,2,1.422,ACTIVE,216.22,350.17,60.028,1551898804,"201051344000988","174011545737251",23.87,0.50,0,329.43,364.29,34.2,31.1,0.270,946166.0,946166.0,10539,0,0,0,L,1122011218,1,122.46,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898812,261727.00
03/06/2019 14:00,2,6.721,ALERT,217.58,392.85,60.001,1551898804,"201051344000582","174011545737251",35.23,5.50,0,299.37,526.30,238.9,228.7,1.056,1194222.8,1194222.8,18277,0,0,0,L,1122011218,1,124.49,123.36,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898813,261728.00
03/06/2019 14:00,2,2.135,ACTIVE,215.54,392.55,59.985,1551898804,"201051344000868","174011545737251",35.15,-1.50,0,335.74,424.11,76.0,71.4,0.605,1203289.1,1203289.1,42216,0,0,0,L,1122011218,1,122.23,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898814,261729.00
03/06/2019 14:00,2,2.268,ACTIVE,216.45,391.04,59.996,1551898804,"201051344000576","174011545737251",36.02,0.00,0,347.16,436.73,82.7,77.9,0.367,1221455.9,1221455.9,14253,0,0,0,L,1122011218,1,122.91,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898815,261730.00
03/06/2019 14:00,2,3.174,ACTIVE,216.45,395.55,59.975,1551898804,"201051344001158","174011545737251",36.24,4.00,0,332.13,443.34,116.3,110.4,0.539,1198185.1,1198185.1,10480,0,0,0,L,1122011218,1,122.68,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898816,261731.00
03/06/2019 14:00,2,6.652,ALERT,217.35,392.55,59.990,1551898804,"201051344000917","174011545737251",35.27,9.00,0,297.57,526.00,237.3,227.1,1.123,1211923.2,1211923.2,18146,0,0,0,L,1122011218,1,124.49,123.36,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898818,261732.00
03/06/2019 14:00,2,9.410,ACTIVE,216.90,360.08,59.990,1551898804,"201051344000417","174011545737251",21.53,9.70,0,319.21,407.87,205.4,196.3,0.959,980050.3,980050.3,18385,0,0,0,L,1122011218,1,124.04,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898819,261733.00
03/06/2019 14:00,2,6.732,ALERT,216.22,391.94,59.964,1551898804,"201051344000685","174011545737251",35.09,7.00,0,297.87,519.09,238.7,228.5,1.100,1216523.6,1216523.6,18357,0,0,0,L,1122011218,1,124.72,122.46,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898821,261734.00
03/06/2019 14:00,2,6.670,ALERT,217.58,391.94,59.990,1551898804,"201051344000651","174011545737251",35.27,6.70,0,298.17,531.71,237.2,227.1,1.083,1209227.1,1209227.1,18341,0,0,0,L,1122011218,1,124.94,122.91,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898823,261735.00
03/06/2019 14:00,2,2.586,ACTIVE,215.09,397.35,59.980,1551898804,"201051344000594","174011545737251",36.52,6.00,0,357.38,443.34,95.9,90.6,0.433,1223178.6,1223178.6,42171,0,0,0,L,1122011218,1,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898824,261736.00
03/06/2019 14:00,2,1.512,ACTIVE,216.45,399.16,59.990,1551898804,"201051344000469","174011545737251",36.44,-2.00,0,345.36,426.51,55.8,51.9,0.442,1203692.4,1203692.4,10466,0,0,0,L,1122011218,1,122.46,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898824,261737.00
03/06/2019 14:00,2,2.172,ACTIVE,217.35,398.86,59.996,1551898804,"201051344000585","174011545737251",36.92,3.00,0,368.80,449.35,81.1,76.3,0.349,1222954.0,1222954.0,18392,0,0,0,L,1122011218,1,124.27,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898825,261738.00
03/06/2019 14:00,2,5.141,ACTIVE,216.90,354.67,59.985,1551898804,"201051344000853","174011545737251",23.30,2.50,0,321.31,443.94,121.2,115.1,0.552,1225327.1,1225327.1,10063,0,0,0,L,1122011218,1,123.36,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898826,261739.00
03/06/2019 14:00,2,6.643,ALERT,216.22,393.15,59.996,1551898804,"201051344001145","174011545737251",35.19,9.30,0,298.77,526.00,236.9,226.7,1.039,1224769.4,1224769.4,18307,0,0,0,L,1122011218,1,124.04,122.68,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898828,261740.00
03/06/2019 14:00,2,6.619,ALERT,216.90,395.25,60.001,1551898804,"201051344000438","174011545737251",35.36,8.50,0,298.77,526.60,238.3,228.1,1.105,1217469.5,1217469.5,18354,0,0,0,L,1122011218,1,124.72,122.91,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898830,261741.00
03/06/2019 14:00,2,6.852,ALERT,217.13,390.74,59.959,1551898804,"201051344001135","174011545737251",35.21,9.70,0,299.07,520.29,243.9,233.5,1.140,1204625.5,1204625.5,18308,0,0,0,L,1122011218,1,124.49,122.91,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898832,261742.00
03/06/2019 14:00,2,3.572,ACTIVE,216.22,390.44,59.990,1551898804,"201051344000983","174011545737251",35.60,3.70,0,331.53,440.94,128.8,122.4,0.610,1223697.5,1223697.5,10069,0,0,0,L,1122011218,1,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898833,261743.00
03/06/2019 14:00,2,2.354,ACTIVE,217.35,396.15,59.969,1551898804,"201051344001203","174011545737251",36.60,5.00,0,363.09,445.15,87.0,82.0,0.389,1212939.6,1212939.6,18353,0,0,0,L,1122011218,1,124.94,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898834,261744.00
03/06/2019 14:00,2,6.824,ALERT,216.45,390.44,60.001,1551898804,"201051344001230","174011545737251",35.01,9.30,0,298.47,526.30,241.3,230.9,1.105,1209330.5,1209330.5,18162,0,0,0,L,1122011218,1,124.27,122.46,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898836,261745.00
03/06/2019 14:00,2,6.936,ALERT,216.45,385.33,59.990,1551898804,"201051344000646","174011545737251",34.43,8.50,0,297.87,530.51,241.4,231.1,1.109,1202510.0,1202510.0,18323,0,0,0,L,1122011218,1,124.49,122.68,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898838,261746.00
03/06/2019 14:00,2,1.145,ACTIVE,214.64,382.93,59.990,1551898804,"201051344000867","174011545737251",35.15,2.00,0,351.07,431.92,40.7,37.3,0.296,1201757.7,1201757.7,42241,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898838,261747.00
03/06/2019 14:00,2,0.832,ACTIVE,214.64,382.03,59.996,1551898804,"201051344000633","174011545737251",35.21,2.50,0,342.65,427.41,29.7,26.8,0.217,1200467.9,1200467.9,42298,0,0,0,L,1122011218,1,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898839,261748.00
03/06/2019 14:00,2,5.217,ALERT,214.87,363.09,59.985,1551898804,"201051344000955","174011545737251",32.12,9.30,0,298.47,530.51,169.7,161.8,0.787,1221901.3,1221901.3,18348,0,0,0,L,1122011218,1,122.91,122.46,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898841,261749.00
03/06/2019 14:00,2,0.961,ACTIVE,214.19,386.83,60.038,1551898804,"201051344000648","174011545737251",35.72,0.50,0,363.99,442.14,34.7,31.6,0.247,1213794.5,1213794.5,41801,0,0,0,L,1122011218,1,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898842,261750.00
03/06/2019 14:00,2,0.953,ACTIVE,214.41,380.52,59.990,1551898804,"201051344000645","174011545737251",34.97,3.00,0,335.44,439.43,33.9,30.8,0.243,1218811.7,1218811.7,41763,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898843,261751.00
03/06/2019 14:00,2,0.889,ACTIVE,213.96,381.12,60.001,1551898804,"201051344000569","174011545737251",35.19,0.50,0,352.87,435.23,31.7,28.6,0.230,1234700.8,1234700.8,9986,0,0,0,L,1122011218,1,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898844,261752.00
03/06/2019 14:00,2,0.883,ACTIVE,214.19,366.10,59.996,1551898804,"179051228000119","174011545737251",33.62,2.00,0,339.95,415.09,30.1,27.1,0.199,22772.9,22772.9,10060,0,0,0,L,46974696,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551898845,261753.00
03/06/2019 14:15,2,2.654,ALERT,213.06,349.56,60.006,1551899704,"201051344000579","174011545737251",31.61,10.70,0,302.37,528.70,85.0,80.1,0.393,1233270.1,1233270.1,10433,0,0,0,L,1122011218,1,121.33,121.78,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899706,261754.00
03/06/2019 14:15,2,0.627,ACTIVE,213.51,384.13,60.001,1551899704,"201051344001025","174011545737251",35.78,6.70,0,367.60,436.13,22.8,20.0,0.146,1217163.4,1217163.4,18354,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899707,261755.00
03/06/2019 14:15,2,0.516,ACTIVE,213.51,382.33,59.990,1551899704,"201051344001093","174011545737251",35.62,3.30,0,358.28,434.63,18.6,16.1,0.088,1201204.4,1201204.4,18368,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899708,261756.00
03/06/2019 14:15,2,0.775,ACTIVE,212.83,379.62,59.990,1551899704,"201051344000458","174011545737251",35.21,5.00,0,331.83,434.33,27.7,24.8,0.181,1217895.0,1217895.0,10177,0,0,0,L,1122011218,1,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899709,261757.00
03/06/2019 14:15,2,2.572,ALERT,213.29,349.56,59.975,1551899704,"201051344000890","174011545737251",31.61,11.30,0,299.37,527.80,82.4,77.6,0.371,1214655.9,1214655.9,18305,0,0,0,L,1122011218,1,122.68,120.88,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899711,261758.00
03/06/2019 14:15,2,0.391,ACTIVE,212.83,338.44,60.038,1551899704,"201051344000988","174011545737251",22.96,1.00,0,332.73,366.70,9.1,6.9,0.053,946169.7,946169.7,10540,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899711,261759.00
03/06/2019 14:15,2,2.555,ALERT,213.96,345.36,59.990,1551899704,"201051344000582","174011545737251",31.11,7.00,0,303.58,522.69,80.6,75.9,0.362,1194257.2,1194257.2,18279,0,0,0,L,1122011218,1,122.68,122.01,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899713,261760.00
03/06/2019 14:15,2,0.562,ACTIVE,212.61,356.48,59.996,1551899704,"201051344000868","174011545737251",32.92,-1.50,0,339.65,421.10,18.8,16.2,0.110,1203297.7,1203297.7,42217,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899714,261761.00
03/06/2019 14:15,2,0.602,ACTIVE,213.51,374.51,59.990,1551899704,"201051344000576","174011545737251",34.71,0.50,0,360.99,429.52,21.2,18.5,0.128,1221465.4,1221465.4,14254,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899715,261762.00
03/06/2019 14:15,2,0.812,ACTIVE,213.06,383.53,59.990,1551899704,"201051344001158","174011545737251",35.46,3.70,0,333.33,432.22,29.1,26.2,0.221,1198198.7,1198198.7,10481,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899716,261763.00
03/06/2019 14:15,2,2.463,ALERT,213.51,347.76,59.990,1551899704,"201051344000917","174011545737251",31.41,9.70,0,298.17,525.70,78.4,73.7,0.354,1211956.5,1211956.5,18148,0,0,0,L,1122011218,1,122.46,122.01,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899718,261764.00
03/06/2019 14:15,2,2.578,ACTIVE,213.74,349.26,60.001,1551899704,"201051344000417","174011545737251",20.42,9.70,0,318.00,405.77,53.4,49.6,0.442,980075.8,980075.8,18386,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899719,261765.00
03/06/2019 14:15,2,2.531,ALERT,213.51,347.76,59.980,1551899704,"201051344000685","174011545737251",31.41,8.00,0,298.47,516.98,80.6,75.8,0.384,1216557.8,1216557.8,18359,0,0,0,L,1122011218,1,123.14,121.55,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899721,261766.00
03/06/2019 14:15,2,2.570,ALERT,213.74,348.66,59.964,1551899704,"201051344000651","174011545737251",31.47,7.30,0,298.77,532.01,82.0,77.2,0.376,1209260.7,1209260.7,18343,0,0,0,L,1122011218,1,122.91,121.33,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899723,261767.00
03/06/2019 14:15,2,0.666,ACTIVE,212.61,380.22,59.985,1551899704,"201051344000594","174011545737251",35.21,6.30,0,324.62,436.43,23.7,21.0,0.155,1223189.3,1223189.3,42172,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899724,261768.00
03/06/2019 14:15,2,0.473,ACTIVE,212.83,363.09,59.996,1551899704,"201051344000469","174011545737251",33.60,-1.50,0,347.16,422.90,16.1,13.6,0.080,1203698.7,1203698.7,10467,0,0,0,L,1122011218,1,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899724,261769.00
03/06/2019 14:15,2,0.566,ACTIVE,213.74,377.82,60.033,1551899704,"201051344000585","174011545737251",35.07,4.00,0,370.30,442.74,20.2,17.6,0.119,1222963.1,1222963.1,18393,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899725,261770.00
03/06/2019 14:15,2,1.184,ACTIVE,213.74,385.63,60.006,1551899704,"201051344000853","174011545737251",35.40,3.00,0,320.71,441.24,42.4,39.0,0.323,1225345.9,1225345.9,10064,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899726,261771.00
03/06/2019 14:15,2,2.432,ALERT,213.29,348.96,60.006,1551899704,"201051344001145","174011545737251",31.41,9.00,0,299.67,523.59,77.4,72.8,0.654,1224802.1,1224802.1,18309,0,0,0,L,1122011218,1,122.23,121.55,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899728,261772.00
03/06/2019 14:15,2,2.557,ALERT,213.51,348.96,60.012,1551899704,"201051344000438","174011545737251",31.51,9.00,0,299.37,526.60,81.6,76.9,0.376,1217503.1,1217503.1,18356,0,0,0,L,1122011218,1,122.68,121.55,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899730,261773.00
03/06/2019 14:15,2,2.523,ALERT,213.29,351.67,59.990,1551899704,"201051344001135","174011545737251",31.85,9.00,0,299.67,517.58,81.4,76.6,0.367,1204659.1,1204659.1,18310,0,0,0,L,1122011218,1,122.46,121.55,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899732,261774.00
03/06/2019 14:15,2,0.908,ACTIVE,212.83,388.94,59.990,1551899704,"201051344000983","174011545737251",35.96,3.30,0,331.83,434.93,33.2,30.1,0.247,1223712.7,1223712.7,10070,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899733,261775.00
03/06/2019 14:15,2,0.559,ACTIVE,213.51,390.14,59.980,1551899704,"201051344001203","174011545737251",36.52,5.00,0,363.99,438.23,20.7,18.1,0.137,1212949.5,1212949.5,18354,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899734,261776.00
03/06/2019 14:15,2,2.400,ALERT,213.06,361.59,59.975,1551899704,"201051344001230","174011545737251",31.83,9.70,0,299.07,524.80,77.4,72.8,0.645,1209362.9,1209362.9,18164,0,0,0,L,1122011218,1,122.46,121.10,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899736,261777.00
03/06/2019 14:15,2,2.502,ALERT,213.06,352.57,59.990,1551899704,"201051344000646","174011545737251",31.95,9.70,0,298.47,531.11,80.9,76.1,0.380,1202543.2,1202543.2,18325,0,0,0,L,1122011218,1,122.46,121.33,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899737,261778.00
03/06/2019 14:15,2,0.547,ACTIVE,213.06,368.20,60.017,1551899704,"201051344000867","174011545737251",34.15,2.50,0,357.98,428.01,18.9,16.4,0.110,1201765.7,1201765.7,42242,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899738,261779.00
03/06/2019 14:15,2,0.477,ACTIVE,213.51,362.79,59.959,1551899704,"201051344000633","174011545737251",33.56,3.30,0,345.66,422.30,16.2,13.7,0.084,1200474.4,1200474.4,42299,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899739,261780.00
03/06/2019 14:15,2,2.602,ALERT,213.06,351.37,59.969,1551899704,"201051344000955","174011545737251",31.75,9.00,0,300.57,530.51,83.7,78.8,0.389,1221934.8,1221934.8,18350,0,0,0,L,1122011218,1,122.01,121.55,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899741,261781.00
03/06/2019 14:15,2,0.570,ACTIVE,212.83,379.32,59.990,1551899704,"201051344000648","174011545737251",35.29,1.00,0,360.99,437.63,20.4,17.8,0.119,1213802.7,1213802.7,41802,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899742,261782.00
03/06/2019 14:15,2,0.619,ACTIVE,213.29,376.01,59.990,1551899704,"201051344000645","174011545737251",34.87,3.00,0,360.38,432.82,21.9,19.2,0.141,1218820.9,1218820.9,41764,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899743,261783.00
03/06/2019 14:15,2,0.576,ACTIVE,213.06,377.22,59.996,1551899704,"201051344000569","174011545737251",35.07,0.50,0,357.98,434.33,20.5,17.9,0.133,1234708.9,1234708.9,9987,0,0,0,L,1122011218,1,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899744,261784.00
03/06/2019 14:15,2,0.559,ACTIVE,213.29,354.37,59.990,1551899704,"179051228000119","174011545737251",32.98,2.50,0,339.95,418.09,18.6,16.1,0.119,22775.3,22775.3,10061,0,0,0,L,46974696,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551899745,261785.00
03/06/2019 14:30,2,3.584,ACTIVE,213.29,363.99,60.006,1551900604,"201051344000579","174011545737251",32.80,7.30,0,324.62,451.16,119.1,113.0,0.557,1233291.4,1233291.4,10435,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900605,261786.00
03/06/2019 14:30,2,0.844,ACTIVE,213.96,397.66,60.022,1551900604,"201051344001025","174011545737251",37.01,3.70,0,331.83,437.33,31.6,28.6,0.217,1217168.8,1217168.8,18355,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900606,261787.00
03/06/2019 14:30,2,0.695,ACTIVE,214.19,391.04,60.012,1551900604,"201051344001093","174011545737251",36.36,2.00,0,332.13,431.92,25.6,22.8,0.155,1201208.7,1201208.7,18369,0,0,0,L,1122011218,1,122.68,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900607,261788.00
03/06/2019 14:30,2,1.000,ACTIVE,212.83,401.56,60.017,1551900604,"201051344000458","174011545737251",37.19,3.00,0,330.63,431.32,37.7,34.4,0.278,1217901.9,1217901.9,10178,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900608,261789.00
03/06/2019 14:30,2,3.545,ACTIVE,213.51,363.39,60.028,1551900604,"201051344000890","174011545737251",32.76,9.70,0,324.02,451.46,117.7,111.6,0.539,1214676.6,1214676.6,18307,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900609,261790.00
03/06/2019 14:30,2,0.480,ACTIVE,212.61,339.04,59.975,1551900604,"201051344000988","174011545737251",24.03,-1.00,0,330.33,362.79,11.7,9.4,0.066,946171.6,946171.6,10541,0,0,0,L,1122011218,1,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900610,261791.00
03/06/2019 14:30,2,3.330,ACTIVE,214.41,365.80,60.012,1551900604,"201051344000582","174011545737251",33.00,5.00,0,325.22,451.46,111.3,105.5,0.504,1194277.5,1194277.5,18281,0,0,0,L,1122011218,1,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900611,261792.00
03/06/2019 14:30,2,0.732,ACTIVE,212.61,373.61,60.006,1551900604,"201051344000868","174011545737251",34.53,-2.00,0,331.53,419.00,25.7,22.9,0.172,1203302.1,1203302.1,42218,0,0,0,L,1122011218,1,120.88,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900612,261793.00
