ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 14:30,2,0.791,ACTIVE,213.29,388.34,59.996,1551900604,"201051344000576","174011545737251",36.00,-1.00,0,331.83,433.72,28.9,25.9,0.199,1221470.4,1221470.4,14255,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900613,261794.00
03/06/2019 14:30,2,1.102,ACTIVE,213.29,399.46,60.017,1551900604,"201051344001158","174011545737251",36.82,1.00,0,332.13,433.42,40.9,37.6,0.318,1198206.0,1198206.0,10482,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900614,261795.00
03/06/2019 14:30,2,3.516,ACTIVE,214.19,363.69,60.022,1551900604,"201051344000917","174011545737251",32.72,6.30,0,327.02,451.46,116.5,110.6,0.544,1211976.5,1211976.5,18150,0,0,0,L,1122011218,1,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900615,261796.00
03/06/2019 14:30,2,3.549,ACTIVE,213.96,356.48,59.990,1551900604,"201051344000417","174011545737251",21.45,6.30,0,320.11,404.87,77.2,72.5,0.650,980089.4,980089.4,18387,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900616,261797.00
03/06/2019 14:30,2,3.605,ACTIVE,213.96,365.80,60.006,1551900604,"201051344000685","174011545737251",32.94,6.00,0,322.81,452.06,120.3,114.2,0.579,1216578.4,1216578.4,18361,0,0,0,L,1122011218,1,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900617,261798.00
03/06/2019 14:30,2,3.676,ACTIVE,214.64,363.99,60.006,1551900604,"201051344000651","174011545737251",32.68,4.00,0,323.41,450.56,121.7,115.6,0.557,1209281.7,1209281.7,18345,0,0,0,L,1122011218,1,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900618,261799.00
03/06/2019 14:30,2,0.918,ACTIVE,212.61,403.07,60.012,1551900604,"201051344000594","174011545737251",37.41,4.50,0,321.61,439.13,34.9,31.7,0.252,1223195.1,1223195.1,42173,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900619,261800.00
03/06/2019 14:30,2,0.619,ACTIVE,213.29,381.42,60.012,1551900604,"201051344000469","174011545737251",35.38,-3.00,0,331.23,421.40,22.2,19.5,0.137,1203702.5,1203702.5,10468,0,0,0,L,1122011218,1,120.88,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900620,261801.00
03/06/2019 14:30,2,0.785,ACTIVE,214.41,399.76,59.980,1551900604,"201051344000585","174011545737251",37.19,2.00,0,331.83,443.94,29.6,26.7,0.203,1222968.0,1222968.0,18394,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900620,261802.00
03/06/2019 14:30,2,1.574,ACTIVE,213.74,401.56,60.017,1551900604,"201051344000853","174011545737251",36.70,0.50,0,333.03,438.23,58.5,54.5,0.460,1225356.7,1225356.7,10065,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900621,261803.00
03/06/2019 14:30,2,3.680,ACTIVE,214.19,365.49,60.001,1551900604,"201051344001145","174011545737251",32.92,6.30,0,323.11,450.26,122.7,116.5,0.575,1224822.1,1224822.1,18311,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900622,261804.00
03/06/2019 14:30,2,3.459,ACTIVE,214.19,368.20,60.006,1551900604,"201051344000438","174011545737251",33.20,7.00,0,323.41,450.26,116.1,110.2,0.526,1217524.0,1217524.0,18358,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900623,261805.00
03/06/2019 14:30,2,3.273,ACTIVE,213.74,364.89,60.006,1551900604,"201051344001135","174011545737251",33.00,6.00,0,327.32,455.67,109.4,103.7,0.499,1204679.9,1204679.9,18312,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900624,261806.00
03/06/2019 14:30,2,1.148,ACTIVE,212.83,396.15,60.006,1551900604,"201051344000983","174011545737251",36.46,0.50,0,331.83,433.72,42.3,38.9,0.340,1223720.9,1223720.9,10071,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900625,261807.00
03/06/2019 14:30,2,0.750,ACTIVE,214.19,401.26,60.006,1551900604,"201051344001203","174011545737251",37.43,3.00,0,326.72,435.53,28.6,25.6,0.203,1212954.8,1212954.8,18355,0,0,0,L,1122011218,1,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900626,261808.00
03/06/2019 14:30,2,3.154,ACTIVE,213.74,361.59,60.012,1551900604,"201051344001230","174011545737251",32.64,7.00,0,323.11,452.06,104.3,98.8,0.477,1209382.7,1209382.7,18166,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900627,261809.00
03/06/2019 14:30,2,3.205,ACTIVE,213.51,363.69,60.012,1551900604,"201051344000646","174011545737251",32.80,7.00,0,324.32,451.76,106.4,100.8,0.499,1202563.7,1202563.7,18327,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900628,261810.00
03/06/2019 14:30,2,0.658,ACTIVE,213.06,383.23,60.006,1551900604,"201051344000867","174011545737251",35.58,1.50,0,330.93,426.81,23.8,21.0,0.146,1201770.0,1201770.0,42243,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900629,261811.00
03/06/2019 14:30,2,0.570,ACTIVE,213.29,373.61,60.049,1551900604,"201051344000633","174011545737251",34.67,1.50,0,332.13,420.80,20.1,17.4,0.124,1200478.1,1200478.1,42300,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900630,261812.00
03/06/2019 14:30,2,3.246,ACTIVE,213.29,363.39,60.012,1551900604,"201051344000955","174011545737251",32.76,6.70,0,324.32,452.36,107.8,102.1,0.504,1221955.8,1221955.8,18352,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900631,261813.00
03/06/2019 14:30,2,0.672,ACTIVE,212.83,393.45,60.043,1551900604,"201051344000648","174011545737251",36.70,-0.50,0,331.83,435.23,24.9,22.2,0.164,1213807.4,1213807.4,41803,0,0,0,L,1122011218,1,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900632,261814.00
03/06/2019 14:30,2,0.730,ACTIVE,213.29,387.74,59.964,1551900604,"201051344000645","174011545737251",36.08,1.00,0,332.43,431.92,26.6,23.7,0.177,1218825.9,1218825.9,41765,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900633,261815.00
03/06/2019 14:30,2,0.676,ACTIVE,213.06,385.93,60.012,1551900604,"201051344000569","174011545737251",35.88,-1.00,0,331.83,433.42,24.7,21.9,0.159,1234713.5,1234713.5,9988,0,0,0,L,1122011218,1,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900634,261816.00
03/06/2019 14:30,2,0.656,ACTIVE,213.29,369.10,59.964,1551900604,"179051228000119","174011545737251",34.19,1.50,0,334.54,411.48,22.8,20.1,0.133,22779.3,22779.3,10062,0,0,0,L,46974696,1,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551900635,261817.00
03/06/2019 14:45,2,7.131,ALERT,215.32,371.21,59.985,1551901503,"201051344000579","174011545737251",32.40,6.00,0,302.68,526.90,234.2,224.1,1.114,1233320.1,1233320.1,10436,0,0,0,L,1122011218,1,122.23,123.14,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901506,261818.00
03/06/2019 14:45,2,1.867,ACTIVE,217.13,404.87,59.969,1551901503,"201051344001025","174011545737251",36.96,3.30,0,357.38,443.64,70.0,65.6,0.539,1217176.9,1217176.9,18356,0,0,0,L,1122011218,1,124.04,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901507,261819.00
03/06/2019 14:45,2,1.305,ACTIVE,217.35,408.48,59.985,1551901503,"201051344001093","174011545737251",37.67,1.50,0,348.96,433.72,49.8,46.1,0.358,1201214.6,1201214.6,18370,0,0,0,L,1122011218,1,124.49,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901507,261820.00
03/06/2019 14:45,2,1.914,ACTIVE,215.09,406.97,59.985,1551901503,"201051344000458","174011545737251",37.35,2.50,0,334.54,442.44,72.4,67.9,0.597,1217911.7,1217911.7,10179,0,0,0,L,1122011218,1,122.23,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901508,261821.00
03/06/2019 14:45,2,7.199,ALERT,216.22,381.73,59.975,1551901503,"201051344000890","174011545737251",33.77,7.70,0,298.47,525.70,246.2,235.7,1.092,1214705.3,1214705.3,18308,0,0,0,L,1122011218,1,124.27,122.23,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901510,261822.00
03/06/2019 14:45,2,1.027,ACTIVE,215.32,346.26,59.943,1551901503,"201051344000988","174011545737251",24.35,-1.50,0,330.03,361.59,25.2,22.4,0.199,946174.4,946174.4,10542,0,0,0,L,1122011218,1,122.01,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901511,261823.00
03/06/2019 14:45,2,7.547,ALERT,217.58,372.71,59.990,1551901503,"201051344000582","174011545737251",32.38,4.50,0,299.07,525.40,247.5,237.0,1.114,1194305.8,1194305.8,18282,0,0,0,L,1122011218,1,124.49,123.36,0400,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901513,261824.00
03/06/2019 14:45,2,1.715,ACTIVE,215.09,390.74,59.980,1551901503,"201051344000868","174011545737251",35.44,-2.50,0,342.35,419.00,61.6,57.5,0.486,1203308.7,1203308.7,42219,0,0,0,L,1122011218,1,122.01,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901514,261825.00
03/06/2019 14:45,2,1.877,ACTIVE,216.00,402.46,59.985,1551901503,"201051344000576","174011545737251",36.58,-1.50,0,333.63,433.72,69.6,65.3,0.548,1221477.8,1221477.8,14256,0,0,0,L,1122011218,1,122.46,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901515,261826.00
03/06/2019 14:45,2,2.699,ACTIVE,215.77,401.56,59.985,1551901503,"201051344001158","174011545737251",37.03,1.00,0,332.43,443.04,101.4,95.9,0.464,1198216.8,1198216.8,10483,0,0,0,L,1122011218,1,122.23,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901516,261827.00
03/06/2019 14:45,2,7.154,ALERT,217.58,393.45,59.980,1551901503,"201051344000917","174011545737251",35.15,6.70,0,297.26,524.80,253.9,243.2,1.180,1212004.7,1212004.7,18151,0,0,0,L,1122011218,1,124.49,123.59,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901518,261828.00
03/06/2019 14:45,2,8.441,ACTIVE,217.13,358.28,59.985,1551901503,"201051344000417","174011545737251",21.01,6.30,0,319.21,400.66,179.8,171.6,0.826,980109.6,980109.6,18388,0,0,0,L,1122011218,1,124.27,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901519,261829.00
03/06/2019 14:45,2,7.215,ALERT,216.67,391.64,59.990,1551901503,"201051344000685","174011545737251",34.85,6.00,0,297.87,518.49,254.2,243.5,1.207,1216607.1,1216607.1,18362,0,0,0,L,1122011218,1,124.72,122.68,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901521,261830.00
03/06/2019 14:45,2,7.244,ALERT,217.80,388.34,59.969,1551901503,"201051344000651","174011545737251",34.41,4.00,0,297.87,529.01,251.9,241.2,1.123,1209311.1,1209311.1,18346,0,0,0,L,1122011218,1,125.17,123.14,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901523,261831.00
03/06/2019 14:45,2,1.916,ACTIVE,214.19,411.78,59.985,1551901503,"201051344000594","174011545737251",37.41,3.70,0,358.88,448.75,72.7,68.2,0.605,1223203.8,1223203.8,42174,0,0,0,L,1122011218,1,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901524,261832.00
03/06/2019 14:45,2,1.182,ACTIVE,215.77,397.66,59.969,1551901503,"201051344000469","174011545737251",36.54,-3.50,0,333.63,423.50,43.9,40.4,0.336,1203707.7,1203707.7,10469,0,0,0,L,1122011218,1,122.01,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901525,261833.00
03/06/2019 14:45,2,1.682,ACTIVE,217.58,408.18,59.985,1551901503,"201051344000585","174011545737251",37.21,1.50,0,366.70,443.34,63.4,59.3,0.482,1222975.3,1222975.3,18395,0,0,0,L,1122011218,1,124.04,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901526,261834.00
03/06/2019 14:45,2,3.633,ACTIVE,216.00,397.05,59.985,1551901503,"201051344000853","174011545737251",36.24,1.00,0,333.33,439.13,133.4,126.8,0.601,1225373.4,1225373.4,10066,0,0,0,L,1122011218,1,122.68,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901527,261835.00
03/06/2019 14:45,2,7.188,ALERT,216.22,379.62,59.990,1551901503,"201051344001145","174011545737251",33.50,5.00,0,298.47,523.29,243.5,233.1,1.096,1224850.9,1224850.9,18312,0,0,0,L,1122011218,1,123.81,122.46,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901528,261836.00
03/06/2019 14:45,2,5.787,ALERT,216.22,373.61,59.969,1551901503,"201051344000438","174011545737251",33.04,6.30,0,298.47,525.40,193.7,185.0,0.875,1217553.7,1217553.7,18359,0,0,0,L,1122011218,1,124.04,122.68,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901530,261837.00
03/06/2019 14:45,2,7.270,ALERT,216.90,366.10,59.975,1551901503,"201051344001135","174011545737251",32.07,7.00,0,298.77,514.88,235.9,225.8,1.069,1204709.6,1204709.6,18313,0,0,0,L,1122011218,1,124.27,122.91,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901532,261838.00
03/06/2019 14:45,2,3.025,ACTIVE,215.54,402.16,59.969,1551901503,"201051344000983","174011545737251",36.98,1.50,0,331.83,440.34,113.0,107.2,0.535,1223733.6,1223733.6,10072,0,0,0,L,1122011218,1,122.46,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901533,261839.00
03/06/2019 14:45,2,1.883,ACTIVE,217.58,412.08,59.990,1551901503,"201051344001203","174011545737251",37.65,2.00,0,362.19,446.65,71.8,67.3,0.583,1212962.9,1212962.9,18356,0,0,0,L,1122011218,1,124.94,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901534,261840.00
03/06/2019 14:45,2,7.217,ALERT,216.45,391.64,60.006,1551901503,"201051344001230","174011545737251",34.85,6.00,0,298.17,524.80,254.7,243.9,1.162,1209411.5,1209411.5,18167,0,0,0,L,1122011218,1,124.27,122.46,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901536,261841.00
03/06/2019 14:45,2,7.041,ALERT,216.67,393.15,60.006,1551901503,"201051344000646","174011545737251",35.33,7.00,0,297.57,530.21,251.2,240.5,1.149,1202593.5,1202593.5,18328,0,0,0,L,1122011218,1,124.49,122.91,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901538,261842.00
03/06/2019 14:45,2,1.670,ACTIVE,215.54,399.16,59.985,1551901503,"201051344000867","174011545737251",36.44,0.50,0,343.85,427.41,61.6,57.5,0.468,1201776.7,1201776.7,42244,0,0,0,L,1122011218,1,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901539,261843.00
03/06/2019 14:45,2,1.324,ACTIVE,215.77,397.05,59.980,1551901503,"201051344000633","174011545737251",36.38,1.00,0,335.14,421.70,48.9,45.2,0.371,1200483.6,1200483.6,42301,0,0,0,L,1122011218,1,122.68,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901540,261844.00
03/06/2019 14:45,2,7.059,ALERT,216.67,394.95,60.001,1551901503,"201051344000955","174011545737251",35.33,6.70,0,298.77,527.80,252.1,241.4,1.171,1221986.1,1221986.1,18353,0,0,0,L,1122011218,1,123.81,123.14,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901541,261845.00
03/06/2019 14:45,2,1.666,ACTIVE,215.54,409.98,59.985,1551901503,"201051344000648","174011545737251",37.49,-1.50,0,364.29,438.53,63.5,59.3,0.499,1213814.4,1213814.4,41804,0,0,0,L,1122011218,1,122.01,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901542,261846.00
03/06/2019 14:45,2,1.914,ACTIVE,215.77,403.97,59.985,1551901503,"201051344000645","174011545737251",36.54,0.50,0,354.37,436.43,70.9,66.5,0.561,1218833.6,1218833.6,41766,0,0,0,L,1122011218,1,122.68,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901543,261847.00
03/06/2019 14:45,2,1.662,ACTIVE,215.54,404.27,59.996,1551901503,"201051344000569","174011545737251",36.76,-1.50,0,336.64,431.02,61.9,57.8,0.491,1234720.4,1234720.4,9989,0,0,0,L,1122011218,1,122.01,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901544,261848.00
03/06/2019 14:45,2,1.553,ACTIVE,216.00,383.83,60.006,1551901503,"179051228000119","174011545737251",35.17,1.00,0,335.14,410.88,55.4,51.5,0.438,22785.5,22785.5,10063,0,0,0,L,46974696,1,122.46,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551901545,261849.00
03/06/2019 15:00,2,1.734,ALERT,212.83,355.88,60.028,1551902404,"201051344000579","174011545737251",31.77,5.50,0,302.68,525.40,55.8,51.9,0.451,1233351.6,1233351.6,10438,0,0,0,L,1122011218,1,121.10,122.01,0400,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902406,261850.00
03/06/2019 15:00,2,0.453,ACTIVE,213.29,380.22,60.017,1551902404,"201051344001025","174011545737251",35.50,3.30,0,357.08,442.74,16.3,13.8,0.075,1217185.4,1217185.4,18357,0,0,0,L,1122011218,1,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902407,261851.00
03/06/2019 15:00,2,0.377,ACTIVE,213.74,366.40,60.001,1551902404,"201051344001093","174011545737251",34.07,2.00,0,353.47,431.02,13.1,10.7,0.049,1201220.6,1201220.6,18371,0,0,0,L,1122011218,1,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902408,261852.00
03/06/2019 15:00,2,0.576,ACTIVE,212.61,375.11,59.990,1551902404,"201051344000458","174011545737251",34.83,2.50,0,364.59,440.04,20.4,17.8,0.128,1217922.0,1217922.0,10180,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902409,261853.00
03/06/2019 15:00,2,1.641,ALERT,213.29,357.08,59.996,1551902404,"201051344000890","174011545737251",32.05,7.30,0,299.67,526.00,53.3,49.5,0.424,1214735.9,1214735.9,18310,0,0,0,L,1122011218,1,122.23,121.10,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902410,261854.00
03/06/2019 15:00,2,0.291,ACTIVE,212.38,337.24,59.996,1551902404,"201051344000988","174011545737251",22.50,-1.50,0,332.13,360.69,6.6,4.5,0.022,946177.3,946177.3,10543,0,0,0,L,1122011218,1,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902411,261855.00
03/06/2019 15:00,2,1.654,ALERT,214.19,356.48,59.964,1551902404,"201051344000582","174011545737251",31.85,3.70,0,300.27,526.60,53.4,49.6,0.424,1194336.1,1194336.1,18284,0,0,0,L,1122011218,1,122.46,122.46,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902413,261856.00
03/06/2019 15:00,2,0.406,ACTIVE,212.38,361.59,59.996,1551902404,"201051344000868","174011545737251",33.58,-2.50,0,334.84,416.89,13.9,11.5,0.071,1203315.5,1203315.5,42220,0,0,0,L,1122011218,1,120.88,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902414,261857.00
03/06/2019 15:00,2,0.469,ACTIVE,213.06,357.98,59.990,1551902404,"201051344000576","174011545737251",33.04,-1.50,0,335.74,431.92,15.8,13.3,0.075,1221485.4,1221485.4,14257,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902415,261858.00
03/06/2019 15:00,2,0.592,ACTIVE,212.83,381.73,59.948,1551902404,"201051344001158","174011545737251",35.36,1.50,0,332.13,439.43,21.2,18.5,0.146,1198227.9,1198227.9,10484,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902416,261859.00
03/06/2019 15:00,2,1.617,ALERT,213.96,352.27,60.001,1551902404,"201051344000917","174011545737251",31.49,6.00,0,298.47,521.79,51.7,47.9,0.420,1212034.3,1212034.3,18153,0,0,0,L,1122011218,1,122.23,122.23,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902418,261860.00
03/06/2019 15:00,2,1.807,ACTIVE,213.74,346.56,59.996,1551902404,"201051344000417","174011545737251",20.63,6.00,0,318.61,401.26,37.8,34.6,0.309,980130.3,980130.3,18389,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902419,261861.00
03/06/2019 15:00,2,1.725,ALERT,213.74,356.18,60.006,1551902404,"201051344000685","174011545737251",31.77,4.50,0,298.77,520.59,55.6,51.7,0.468,1216637.1,1216637.1,18364,0,0,0,L,1122011218,1,122.91,121.55,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902421,261862.00
03/06/2019 15:00,2,1.818,ALERT,213.74,356.18,60.006,1551902404,"201051344000651","174011545737251",31.73,4.00,0,299.07,529.01,58.5,54.6,0.468,1209341.1,1209341.1,18348,0,0,0,L,1122011218,1,122.68,121.55,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902422,261863.00
03/06/2019 15:00,2,0.500,ACTIVE,212.16,385.33,59.990,1551902404,"201051344000594","174011545737251",35.96,3.30,0,358.28,444.54,18.2,15.7,0.102,1223212.4,1223212.4,42175,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902423,261864.00
03/06/2019 15:00,2,0.389,ACTIVE,212.61,362.79,60.001,1551902404,"201051344000469","174011545737251",33.68,-3.50,0,330.93,456.87,13.3,10.9,0.057,1203711.4,1203711.4,10470,0,0,0,L,1122011218,1,120.65,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902424,261865.00
03/06/2019 15:00,2,0.447,ACTIVE,213.74,381.42,60.001,1551902404,"201051344000585","174011545737251",35.58,2.00,0,367.00,444.85,16.2,13.7,0.080,1222982.6,1222982.6,18396,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902425,261866.00
03/06/2019 15:00,2,0.900,ACTIVE,213.06,385.63,59.959,1551902404,"201051344000853","174011545737251",35.58,0.50,0,333.03,438.53,32.6,29.5,0.234,1225390.1,1225390.1,10067,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902426,261867.00
03/06/2019 15:00,2,1.686,ALERT,213.51,354.07,60.022,1551902404,"201051344001145","174011545737251",31.67,5.00,0,300.27,522.09,54.1,50.3,0.442,1224879.9,1224879.9,18314,0,0,0,L,1122011218,1,122.23,121.78,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902428,261868.00
03/06/2019 15:00,2,1.881,ALERT,213.74,356.78,60.006,1551902404,"201051344000438","174011545737251",31.73,5.50,0,299.37,526.60,60.5,56.4,0.495,1217583.6,1217583.6,18361,0,0,0,L,1122011218,1,122.68,121.78,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902430,261869.00
03/06/2019 15:00,2,1.939,ALERT,213.51,355.88,60.012,1551902404,"201051344001135","174011545737251",31.61,5.50,0,299.97,517.58,62.1,58.0,0.508,1204739.3,1204739.3,18315,0,0,0,L,1122011218,1,122.23,121.78,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902431,261870.00
03/06/2019 15:00,2,0.799,ACTIVE,212.83,388.04,60.001,1551902404,"201051344000983","174011545737251",35.90,1.00,0,331.53,438.23,29.1,26.2,0.217,1223746.0,1223746.0,10073,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902433,261871.00
03/06/2019 15:00,2,0.510,ACTIVE,213.96,379.92,60.012,1551902404,"201051344001203","174011545737251",35.44,2.50,0,358.28,445.15,18.3,15.7,0.106,1212970.8,1212970.8,18357,0,0,0,L,1122011218,1,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902434,261872.00
03/06/2019 15:00,2,1.900,ALERT,213.51,355.88,60.012,1551902404,"201051344001230","174011545737251",31.65,6.00,0,300.57,525.70,61.0,56.9,0.491,1209439.9,1209439.9,18169,0,0,0,L,1122011218,1,122.46,121.55,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902436,261873.00
03/06/2019 15:00,2,2.039,ALERT,213.51,363.99,60.012,1551902404,"201051344000646","174011545737251",32.30,5.00,0,298.77,530.81,66.7,62.5,0.557,1202622.8,1202622.8,18330,0,0,0,L,1122011218,1,122.46,121.78,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902437,261874.00
03/06/2019 15:00,2,0.621,ACTIVE,213.29,376.92,60.001,1551902404,"201051344000867","174011545737251",35.09,1.50,0,346.86,425.61,22.1,19.4,0.137,1201783.1,1201783.1,42245,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902438,261875.00
03/06/2019 15:00,2,0.574,ACTIVE,213.96,382.63,60.001,1551902404,"201051344000633","174011545737251",35.64,1.00,0,332.73,420.50,20.7,18.1,0.124,1200488.8,1200488.8,42302,0,0,0,L,1122011218,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902439,261876.00
03/06/2019 15:00,2,3.023,ALERT,214.19,363.99,60.006,1551902404,"201051344000955","174011545737251",32.94,5.50,0,299.37,527.80,101.1,95.7,0.482,1222015.4,1222015.4,18355,0,0,0,L,1122011218,1,122.46,122.23,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902441,261877.00
03/06/2019 15:00,2,0.996,ACTIVE,213.96,400.06,60.017,1551902404,"201051344000648","174011545737251",37.17,-1.00,0,359.48,437.03,37.5,34.3,0.287,1213820.8,1213820.8,41805,0,0,0,L,1122011218,1,121.33,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902442,261878.00
03/06/2019 15:00,2,1.229,ACTIVE,214.41,395.85,60.012,1551902404,"201051344000645","174011545737251",36.38,0.50,0,346.26,433.72,45.3,41.8,0.354,1218840.9,1218840.9,41767,0,0,0,L,1122011218,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902443,261879.00
03/06/2019 15:00,2,1.094,ACTIVE,214.64,397.05,60.012,1551902404,"201051344000569","174011545737251",36.66,-1.50,0,334.54,430.72,40.6,37.3,0.305,1234726.9,1234726.9,9990,0,0,0,L,1122011218,1,121.55,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902444,261880.00
03/06/2019 15:00,2,1.176,ACTIVE,215.09,380.22,60.017,1551902404,"179051228000119","174011545737251",34.99,1.00,0,335.74,409.98,41.8,38.4,0.318,22791.4,22791.4,10064,0,0,0,L,46974696,1,122.23,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551902445,261881.00
03/06/2019 15:15,2,8.107,ACTIVE,216.22,365.80,60.001,1551903304,"201051344000579","174011545737251",30.79,10.70,0,329.43,442.74,252.6,241.9,1.184,1233409.4,1233409.4,10440,0,0,0,L,1122011218,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903305,261882.00
03/06/2019 15:15,2,1.770,ACTIVE,217.58,396.75,59.985,1551903304,"201051344001025","174011545737251",36.10,6.00,0,364.29,436.73,64.8,60.6,0.499,1217200.2,1217200.2,18358,0,0,0,L,1122011218,1,124.49,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903306,261883.00
03/06/2019 15:15,2,1.305,ACTIVE,217.58,395.55,59.990,1551903304,"201051344001093","174011545737251",36.36,3.30,0,358.28,427.71,48.1,44.5,0.349,1201231.1,1201231.1,18372,0,0,0,L,1122011218,1,124.72,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903307,261884.00
03/06/2019 15:15,2,2.186,ACTIVE,215.77,398.86,59.990,1551903304,"201051344000458","174011545737251",35.92,4.50,0,363.99,436.73,79.8,75.1,0.650,1217940.0,1217940.0,10181,0,0,0,L,1122011218,1,122.68,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903308,261885.00
03/06/2019 15:15,2,8.004,ACTIVE,216.90,364.89,59.980,1551903304,"201051344000890","174011545737251",30.81,12.00,0,327.92,440.34,249.6,239.0,1.131,1214793.1,1214793.1,18312,0,0,0,L,1122011218,1,124.49,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903309,261886.00
03/06/2019 15:15,2,1.006,ACTIVE,215.77,346.86,59.996,1551903304,"201051344000988","174011545737251",23.52,0.00,0,329.73,359.18,24.0,21.2,0.186,946182.5,946182.5,10544,0,0,0,L,1122011218,1,122.23,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903310,261887.00
03/06/2019 15:15,2,7.936,ACTIVE,218.03,369.70,59.996,1551903304,"201051344000582","174011545737251",31.07,10.00,0,329.43,446.05,249.6,239.0,1.140,1194393.4,1194393.4,18286,0,0,0,L,1122011218,1,124.72,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903311,261888.00
03/06/2019 15:15,2,1.539,ACTIVE,215.32,382.63,60.022,1551903304,"201051344000868","174011545737251",34.71,-1.00,0,343.25,412.38,54.1,50.3,0.429,1203327.7,1203327.7,42221,0,0,0,L,1122011218,1,122.23,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903312,261889.00
03/06/2019 15:15,2,1.637,ACTIVE,216.00,391.64,59.996,1551903304,"201051344000576","174011545737251",35.54,0.50,0,349.56,426.21,59.1,55.1,0.464,1221498.8,1221498.8,14258,0,0,0,L,1122011218,1,122.68,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903313,261890.00
03/06/2019 15:15,2,2.490,ACTIVE,216.00,390.44,59.985,1551903304,"201051344001158","174011545737251",35.88,5.50,0,371.21,437.33,90.6,85.5,0.411,1198248.0,1198248.0,10485,0,0,0,L,1122011218,1,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903314,261891.00
03/06/2019 15:15,2,8.189,ACTIVE,217.80,366.70,60.006,1551903304,"201051344000917","174011545737251",30.59,11.30,0,322.81,445.75,253.7,243.0,1.167,1212092.2,1212092.2,18155,0,0,0,L,1122011218,1,124.49,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903315,261892.00
03/06/2019 15:15,2,7.959,ACTIVE,216.67,356.48,59.985,1551903304,"201051344000417","174011545737251",20.08,10.30,0,320.71,396.45,161.8,154.3,0.747,980167.7,980167.7,18390,0,0,0,L,1122011218,1,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903316,261893.00
03/06/2019 15:15,2,8.088,ACTIVE,216.67,365.49,59.980,1551903304,"201051344000685","174011545737251",30.79,10.70,0,326.12,440.34,252.0,241.3,1.184,1216694.8,1216694.8,18366,0,0,0,L,1122011218,1,124.72,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903317,261894.00
03/06/2019 15:15,2,8.127,ACTIVE,218.03,366.40,59.980,1551903304,"201051344000651","174011545737251",30.81,10.00,0,329.13,445.15,253.5,242.8,1.131,1209399.2,1209399.2,18350,0,0,0,L,1122011218,1,125.17,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903317,261895.00
03/06/2019 15:15,2,1.891,ACTIVE,214.64,395.55,59.996,1551903304,"201051344000594","174011545737251",35.78,4.50,0,368.80,441.54,68.4,64.1,0.535,1223228.1,1223228.1,42176,0,0,0,L,1122011218,1,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903318,261896.00
03/06/2019 15:15,2,1.105,ACTIVE,216.00,391.34,59.990,1551903304,"201051344000469","174011545737251",36.02,-2.00,0,337.54,417.19,40.2,36.9,0.296,1203720.4,1203720.4,10471,0,0,0,L,1122011218,1,122.23,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903319,261897.00
03/06/2019 15:15,2,1.625,ACTIVE,218.03,397.96,59.990,1551903304,"201051344000585","174011545737251",36.20,4.00,0,370.90,438.83,59.5,55.5,0.460,1222996.1,1222996.1,18397,0,0,0,L,1122011218,1,124.27,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903320,261898.00
03/06/2019 15:15,2,3.803,ACTIVE,216.22,390.14,59.959,1551903304,"201051344000853","174011545737251",35.40,5.00,0,335.14,433.72,136.8,130.1,0.628,1225421.6,1225421.6,10068,0,0,0,L,1122011218,1,123.14,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903321,261899.00
03/06/2019 15:15,2,8.121,ACTIVE,216.90,365.49,59.990,1551903304,"201051344001145","174011545737251",30.91,11.30,0,329.43,442.74,254.3,243.5,1.149,1224938.0,1224938.0,18316,0,0,0,L,1122011218,1,124.27,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903322,261900.00
03/06/2019 15:15,2,7.994,ACTIVE,217.35,365.49,59.985,1551903304,"201051344000438","174011545737251",31.01,11.00,0,327.32,442.74,251.1,240.4,1.145,1217641.4,1217641.4,18363,0,0,0,L,1122011218,1,124.72,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903323,261901.00
03/06/2019 15:15,2,8.102,ACTIVE,217.58,367.00,59.969,1551903304,"201051344001135","174011545737251",30.69,12.30,0,326.42,444.54,251.7,241.0,1.136,1204797.3,1204797.3,18317,0,0,0,L,1122011218,1,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903324,261902.00
03/06/2019 15:15,2,2.682,ACTIVE,215.77,390.14,59.990,1551903304,"201051344000983","174011545737251",35.74,4.00,0,373.01,431.62,97.2,91.9,0.460,1223769.2,1223769.2,10074,0,0,0,L,1122011218,1,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903325,261903.00
03/06/2019 15:15,2,1.705,ACTIVE,217.35,395.85,59.990,1551903304,"201051344001203","174011545737251",36.00,4.50,0,370.90,440.34,62.0,57.9,0.517,1212985.5,1212985.5,18358,0,0,0,L,1122011218,1,124.94,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903326,261904.00
03/06/2019 15:15,2,7.713,ACTIVE,216.45,363.09,59.980,1551903304,"201051344001230","174011545737251",31.09,11.70,0,321.61,441.84,242.9,232.6,1.109,1209497.7,1209497.7,18171,0,0,0,L,1122011218,1,124.27,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903327,261905.00
03/06/2019 15:15,2,7.613,ACTIVE,216.45,363.99,59.980,1551903304,"201051344000646","174011545737251",30.83,11.70,0,324.32,442.44,237.6,227.4,1.087,1202680.9,1202680.9,18332,0,0,0,L,1122011218,1,124.27,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903328,261906.00
03/06/2019 15:15,2,1.293,ACTIVE,215.09,385.93,59.985,1551903304,"201051344000867","174011545737251",35.23,2.50,0,355.88,421.10,46.2,42.7,0.349,1201794.9,1201794.9,42246,0,0,0,L,1122011218,1,122.46,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903329,261907.00
03/06/2019 15:15,2,1.076,ACTIVE,215.54,386.83,59.980,1551903304,"201051344000633","174011545737251",35.60,3.00,0,336.04,415.99,38.8,35.5,0.292,1200498.1,1200498.1,42303,0,0,0,L,1122011218,1,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903330,261908.00
03/06/2019 15:15,2,6.617,ACTIVE,216.22,360.08,60.012,1551903304,"201051344000955","174011545737251",31.03,11.30,0,327.32,440.94,208.3,199.2,0.968,1222073.4,1222073.4,18357,0,0,0,L,1122011218,1,123.59,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903330,261909.00
03/06/2019 15:15,2,1.369,ACTIVE,215.09,395.25,59.990,1551903304,"201051344000648","174011545737251",36.18,0.50,0,367.30,431.32,50.2,46.5,0.384,1213833.0,1213833.0,41806,0,0,0,L,1122011218,1,121.78,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903331,261910.00
03/06/2019 15:15,2,1.635,ACTIVE,215.77,391.64,59.996,1551903304,"201051344000645","174011545737251",35.56,2.50,0,367.00,428.01,59.0,55.0,0.464,1218854.6,1218854.6,41768,0,0,0,L,1122011218,1,122.68,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903332,261911.00
03/06/2019 15:15,2,1.447,ACTIVE,215.77,390.14,59.990,1551903304,"201051344000569","174011545737251",35.62,0.00,0,369.40,426.21,52.1,48.4,0.402,1234739.0,1234739.0,9991,0,0,0,L,1122011218,1,122.01,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903334,261912.00
03/06/2019 15:15,2,1.361,ACTIVE,216.00,376.62,59.990,1551903304,"179051228000119","174011545737251",34.53,2.50,0,339.34,406.07,47.6,44.1,0.367,22802.1,22802.1,10065,0,0,0,L,46974696,1,122.68,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551903335,261913.00
03/06/2019 15:30,2,2.553,ACTIVE,213.74,349.26,60.001,1551904204,"201051344000579","174011545737251",31.61,13.00,0,329.73,435.83,81.7,77.0,0.376,1233456.7,1233456.7,10441,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904205,261914.00
03/06/2019 15:30,2,0.617,ACTIVE,214.19,385.33,59.990,1551904204,"201051344001025","174011545737251",35.92,7.70,0,367.90,430.12,22.5,19.8,0.141,1217212.3,1217212.3,18359,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904206,261915.00
03/06/2019 15:30,2,0.553,ACTIVE,214.19,372.41,59.975,1551904204,"201051344001093","174011545737251",34.51,4.50,0,336.34,422.30,19.4,16.8,0.097,1201240.3,1201240.3,18373,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904207,261916.00
03/06/2019 15:30,2,0.807,ACTIVE,213.51,386.53,60.006,1551904204,"201051344000458","174011545737251",35.90,6.00,0,356.48,429.22,29.6,26.6,0.203,1217955.3,1217955.3,10182,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904208,261917.00
03/06/2019 15:30,2,2.500,ACTIVE,213.74,349.86,60.001,1551904204,"201051344000890","174011545737251",31.75,13.70,0,329.13,434.93,80.4,75.7,0.367,1214840.0,1214840.0,18313,0,0,0,L,1122011218,1,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904209,261918.00
03/06/2019 15:30,2,0.375,ACTIVE,213.51,338.74,59.996,1551904204,"201051344000988","174011545737251",23.06,1.50,0,333.63,359.78,8.8,6.6,0.040,946186.7,946186.7,10545,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904210,261919.00
03/06/2019 15:30,2,2.422,ACTIVE,214.64,351.97,60.028,1551904204,"201051344000582","174011545737251",31.83,9.70,0,332.13,437.03,78.1,73.5,0.354,1194439.9,1194439.9,18287,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904211,261920.00
03/06/2019 15:30,2,0.537,ACTIVE,213.29,363.69,59.985,1551904204,"201051344000868","174011545737251",33.66,-0.50,0,352.87,411.78,18.5,15.9,0.102,1203337.8,1203337.8,42222,0,0,0,L,1122011218,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904212,261921.00
03/06/2019 15:30,2,0.557,ACTIVE,214.19,382.33,60.028,1551904204,"201051344000576","174011545737251",35.64,1.00,0,364.89,424.71,20.1,17.5,0.110,1221509.8,1221509.8,14259,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904213,261922.00
03/06/2019 15:30,2,0.887,ACTIVE,213.74,385.03,60.001,1551904204,"201051344001158","174011545737251",35.50,5.00,0,333.33,426.21,32.0,28.9,0.243,1198265.7,1198265.7,10486,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904214,261923.00
03/06/2019 15:30,2,2.400,ACTIVE,214.41,358.28,60.012,1551904204,"201051344000917","174011545737251",31.39,12.70,0,325.52,437.33,76.3,71.7,0.641,1212138.8,1212138.8,18156,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904215,261924.00
03/06/2019 15:30,2,2.506,ACTIVE,214.19,350.17,60.001,1551904204,"201051344000417","174011545737251",20.42,10.70,0,320.11,397.96,51.8,48.1,0.429,980198.1,980198.1,18391,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904216,261925.00
03/06/2019 15:30,2,2.436,ACTIVE,214.19,347.76,60.006,1551904204,"201051344000685","174011545737251",31.47,10.70,0,329.73,434.02,77.7,73.0,0.367,1216741.4,1216741.4,18367,0,0,0,L,1122011218,1,123.36,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904217,261926.00
03/06/2019 15:30,2,2.467,ACTIVE,214.19,349.56,59.996,1551904204,"201051344000651","174011545737251",31.67,11.00,0,333.03,438.83,79.1,74.4,0.362,1209445.9,1209445.9,18351,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904218,261927.00
03/06/2019 15:30,2,0.723,ACTIVE,213.06,387.44,60.038,1551904204,"201051344000594","174011545737251",35.96,6.00,0,362.79,431.02,26.4,23.6,0.177,1223241.6,1223241.6,42177,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904219,261928.00
03/06/2019 15:30,2,0.465,ACTIVE,213.74,360.69,59.990,1551904204,"201051344000469","174011545737251",33.38,-1.50,0,336.34,412.98,15.8,13.3,0.080,1203727.8,1203727.8,10472,0,0,0,L,1122011218,1,121.33,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904220,261929.00
03/06/2019 15:30,2,0.580,ACTIVE,214.19,385.93,60.012,1551904204,"201051344000585","174011545737251",35.94,5.50,0,370.30,431.02,21.1,18.5,0.124,1223007.2,1223007.2,18398,0,0,0,L,1122011218,1,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904221,261930.00
03/06/2019 15:30,2,1.266,ACTIVE,214.19,386.83,60.001,1551904204,"201051344000853","174011545737251",35.38,4.50,0,334.84,428.91,45.4,41.9,0.349,1225447.7,1225447.7,10069,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904221,261931.00
03/06/2019 15:30,2,2.324,ACTIVE,213.96,359.78,60.001,1551904204,"201051344001145","174011545737251",31.61,11.70,0,323.72,435.23,74.4,69.9,0.619,1224984.2,1224984.2,18317,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904222,261932.00
03/06/2019 15:30,2,2.400,ACTIVE,214.19,353.17,60.001,1551904204,"201051344000438","174011545737251",32.01,11.70,0,330.93,436.43,77.8,73.2,0.358,1217687.6,1217687.6,18364,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904223,261933.00
03/06/2019 15:30,2,2.400,ACTIVE,213.74,358.58,59.996,1551904204,"201051344001135","174011545737251",31.71,12.30,0,325.52,436.43,77.2,72.6,0.632,1204843.4,1204843.4,18318,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904224,261934.00
03/06/2019 15:30,2,0.934,ACTIVE,213.51,388.94,59.980,1551904204,"201051344000983","174011545737251",35.90,4.00,0,332.43,427.41,33.9,30.8,0.265,1223788.5,1223788.5,10075,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904225,261935.00
03/06/2019 15:30,2,0.771,ACTIVE,213.96,386.23,59.980,1551904204,"201051344001203","174011545737251",35.90,6.30,0,355.28,428.61,28.1,25.2,0.203,1212999.0,1212999.0,18359,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904226,261936.00
