ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 15:30,2,2.266,ACTIVE,213.51,361.59,59.996,1551904204,"201051344001230","174011545737251",31.85,11.70,0,326.72,436.73,73.0,68.5,0.592,1209543.3,1209543.3,18172,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904227,261937.00
03/06/2019 15:30,2,2.332,ACTIVE,213.51,362.19,60.001,1551904204,"201051344000646","174011545737251",31.85,11.70,0,323.72,436.73,75.2,70.6,0.636,1202726.8,1202726.8,18333,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904228,261938.00
03/06/2019 15:30,2,0.479,ACTIVE,213.51,373.91,60.012,1551904204,"201051344000867","174011545737251",34.85,3.30,0,357.98,416.59,16.9,14.4,0.088,1201804.3,1201804.3,42247,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904229,261939.00
03/06/2019 15:30,2,0.439,ACTIVE,213.96,371.51,60.001,1551904204,"201051344000633","174011545737251",34.57,4.00,0,336.34,412.08,15.4,13.0,0.075,1200505.6,1200505.6,42304,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904230,261940.00
03/06/2019 15:30,2,2.371,ACTIVE,213.51,360.99,59.969,1551904204,"201051344000955","174011545737251",31.77,12.00,0,325.52,436.13,76.3,71.8,0.632,1222119.2,1222119.2,18358,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904231,261941.00
03/06/2019 15:30,2,0.500,ACTIVE,213.51,378.42,60.006,1551904204,"201051344000648","174011545737251",35.23,2.00,0,362.79,425.61,17.9,15.3,0.088,1213842.7,1213842.7,41807,0,0,0,L,1122011218,1,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904232,261942.00
03/06/2019 15:30,2,0.543,ACTIVE,213.96,376.62,60.006,1551904204,"201051344000645","174011545737251",35.03,3.30,0,362.49,424.11,19.3,16.7,0.115,1218865.4,1218865.4,41769,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904233,261943.00
03/06/2019 15:30,2,0.467,ACTIVE,213.51,383.23,59.990,1551904204,"201051344000569","174011545737251",35.78,1.00,0,361.29,421.10,16.9,14.4,0.097,1234748.6,1234748.6,9992,0,0,0,L,1122011218,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904234,261944.00
03/06/2019 15:30,2,0.469,ACTIVE,213.74,354.07,60.033,1551904204,"179051228000119","174011545737251",32.98,3.30,0,341.45,412.38,15.7,13.2,0.062,22810.5,22810.5,10066,0,0,0,L,46974696,1,121.78,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551904235,261945.00
03/06/2019 15:45,2,2.426,ACTIVE,213.74,359.18,59.996,1551905104,"201051344000579","174011545737251",32.72,6.70,0,325.22,434.33,80.4,75.6,0.367,1233473.5,1233473.5,10442,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905105,261946.00
03/06/2019 15:45,2,0.605,ACTIVE,214.41,388.34,59.990,1551905104,"201051344001025","174011545737251",36.32,4.00,0,332.73,437.63,22.4,19.6,0.133,1217216.6,1217216.6,18360,0,0,0,L,1122011218,1,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905106,261947.00
03/06/2019 15:45,2,0.555,ACTIVE,214.64,380.82,59.990,1551905104,"201051344001093","174011545737251",35.52,2.50,0,332.73,430.42,19.9,17.3,0.102,1201244.1,1201244.1,18374,0,0,0,L,1122011218,1,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905107,261948.00
03/06/2019 15:45,2,0.789,ACTIVE,213.51,393.75,60.001,1551905104,"201051344000458","174011545737251",36.62,3.00,0,330.33,445.45,29.4,26.4,0.199,1217961.1,1217961.1,10183,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905108,261949.00
03/06/2019 15:45,2,2.396,ACTIVE,214.19,359.18,59.990,1551905104,"201051344000890","174011545737251",32.72,8.50,0,323.41,429.82,79.4,74.7,0.345,1214856.4,1214856.4,18314,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905109,261950.00
03/06/2019 15:45,2,0.361,ACTIVE,213.51,338.74,59.990,1551905104,"201051344000988","174011545737251",23.62,-1.00,0,330.93,357.08,8.7,6.4,0.049,946188.1,946188.1,10546,0,0,0,L,1122011218,1,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905110,261951.00
03/06/2019 15:45,2,2.340,ACTIVE,214.87,362.79,59.990,1551905104,"201051344000582","174011545737251",33.00,4.50,0,322.81,433.12,78.2,73.6,0.354,1194456.0,1194456.0,18288,0,0,0,L,1122011218,1,123.14,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905111,261952.00
03/06/2019 15:45,2,0.523,ACTIVE,213.51,367.90,59.996,1551905104,"201051344000868","174011545737251",34.15,-2.00,0,332.43,412.38,18.1,15.5,0.102,1203341.3,1203341.3,42223,0,0,0,L,1122011218,1,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905112,261953.00
03/06/2019 15:45,2,0.561,ACTIVE,214.19,387.44,59.996,1551905104,"201051344000576","174011545737251",36.16,-0.50,0,332.73,429.82,20.6,17.9,0.124,1221513.8,1221513.8,14260,0,0,0,L,1122011218,1,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905112,261954.00
03/06/2019 15:45,2,0.879,ACTIVE,213.96,390.74,59.990,1551905104,"201051344001158","174011545737251",36.14,1.50,0,332.73,443.04,32.2,29.2,0.239,1198272.1,1198272.1,10487,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905113,261955.00
03/06/2019 15:45,2,2.381,ACTIVE,214.64,369.40,59.990,1551905104,"201051344000917","174011545737251",32.50,7.00,0,331.83,438.23,78.3,73.7,0.654,1212154.6,1212154.6,18157,0,0,0,L,1122011218,1,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905114,261956.00
03/06/2019 15:45,2,2.451,ACTIVE,214.64,350.17,60.028,1551905104,"201051344000417","174011545737251",21.19,6.70,0,319.81,391.64,52.6,48.9,0.433,980208.8,980208.8,18392,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905115,261957.00
03/06/2019 15:45,2,2.436,ACTIVE,214.41,356.18,59.980,1551905104,"201051344000685","174011545737251",32.34,6.00,0,319.51,428.91,79.8,75.1,0.371,1216757.5,1216757.5,18368,0,0,0,L,1122011218,1,123.59,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905116,261958.00
03/06/2019 15:45,2,2.467,ACTIVE,214.64,358.28,59.996,1551905104,"201051344000651","174011545737251",32.58,5.00,0,323.72,431.02,81.3,76.6,0.367,1209462.4,1209462.4,18352,0,0,0,L,1122011218,1,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905117,261959.00
03/06/2019 15:45,2,0.729,ACTIVE,213.29,393.75,59.980,1551905104,"201051344000594","174011545737251",36.56,3.70,0,329.13,445.75,27.1,24.2,0.177,1223246.8,1223246.8,42178,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905118,261960.00
03/06/2019 15:45,2,0.449,ACTIVE,213.74,383.23,59.990,1551905104,"201051344000469","174011545737251",35.70,-3.00,0,331.53,413.29,16.3,13.8,0.080,1203730.8,1203730.8,10473,0,0,0,L,1122011218,1,121.33,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905119,261961.00
03/06/2019 15:45,2,0.590,ACTIVE,214.64,389.54,59.996,1551905104,"201051344000585","174011545737251",36.26,2.50,0,333.33,439.13,21.8,19.1,0.133,1223011.4,1223011.4,18399,0,0,0,L,1122011218,1,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905120,261962.00
03/06/2019 15:45,2,1.268,ACTIVE,214.41,394.35,60.012,1551905104,"201051344000853","174011545737251",36.18,1.00,0,334.54,437.63,46.4,42.8,0.354,1225457.2,1225457.2,10070,0,0,0,L,1122011218,1,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905121,261963.00
03/06/2019 15:45,2,2.387,ACTIVE,214.64,369.10,60.001,1551905104,"201051344001145","174011545737251",32.56,6.00,0,332.73,436.43,78.7,74.0,0.654,1224999.9,1224999.9,18318,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905122,261964.00
03/06/2019 15:45,2,2.432,ACTIVE,214.41,360.99,59.980,1551905104,"201051344000438","174011545737251",32.86,6.70,0,324.92,433.72,80.9,76.2,0.367,1217704.1,1217704.1,18365,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905123,261965.00
03/06/2019 15:45,2,2.428,ACTIVE,214.41,358.28,59.990,1551905104,"201051344001135","174011545737251",32.68,6.30,0,332.13,430.42,80.4,75.7,0.362,1204859.9,1204859.9,18319,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905124,261966.00
03/06/2019 15:45,2,0.959,ACTIVE,213.74,390.74,59.985,1551905104,"201051344000983","174011545737251",36.12,1.00,0,331.83,442.74,35.2,32.1,0.270,1223795.6,1223795.6,10076,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905125,261967.00
03/06/2019 15:45,2,0.779,ACTIVE,214.64,393.45,59.996,1551905104,"201051344001203","174011545737251",36.58,3.30,0,332.73,446.65,28.8,25.9,0.208,1213004.7,1213004.7,18360,0,0,0,L,1122011218,1,123.36,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905125,261968.00
03/06/2019 15:45,2,2.355,ACTIVE,214.19,369.70,59.969,1551905104,"201051344001230","174011545737251",32.72,6.70,0,330.93,432.22,78.1,73.5,0.645,1209558.9,1209558.9,18173,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905127,261969.00
03/06/2019 15:45,2,2.385,ACTIVE,214.19,362.49,59.985,1551905104,"201051344000646","174011545737251",32.98,6.70,0,319.21,430.42,79.7,75.0,0.362,1202742.9,1202742.9,18334,0,0,0,L,1122011218,1,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905128,261970.00
03/06/2019 15:45,2,0.518,ACTIVE,213.96,368.20,59.996,1551905104,"201051344000867","174011545737251",34.19,1.00,0,331.83,420.50,17.9,15.4,0.102,1201807.8,1201807.8,42248,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905128,261971.00
03/06/2019 15:45,2,0.455,ACTIVE,214.19,379.92,60.001,1551905104,"201051344000633","174011545737251",35.36,1.50,0,333.33,416.59,16.3,13.8,0.080,1200508.5,1200508.5,42305,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905129,261972.00
03/06/2019 15:45,2,2.424,ACTIVE,213.96,363.09,59.990,1551905104,"201051344000955","174011545737251",33.02,7.00,0,318.30,430.72,81.1,76.4,0.376,1222135.7,1222135.7,18359,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905130,261973.00
03/06/2019 15:45,2,0.523,ACTIVE,213.51,387.44,60.001,1551905104,"201051344000648","174011545737251",36.16,-0.50,0,332.43,431.92,19.2,16.6,0.097,1213846.4,1213846.4,41808,0,0,0,L,1122011218,1,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905131,261974.00
03/06/2019 15:45,2,0.572,ACTIVE,214.19,380.82,59.996,1551905104,"201051344000645","174011545737251",35.40,1.00,0,333.03,429.82,20.5,17.9,0.124,1218869.3,1218869.3,41770,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905132,261975.00
03/06/2019 15:45,2,0.533,ACTIVE,213.74,383.23,59.996,1551905104,"201051344000569","174011545737251",35.76,-1.00,0,331.23,422.90,19.3,16.7,0.115,1234752.3,1234752.3,9993,0,0,0,L,1122011218,1,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905133,261976.00
03/06/2019 15:45,2,0.492,ACTIVE,214.19,361.29,59.985,1551905104,"179051228000119","174011545737251",33.64,1.50,0,333.93,412.08,16.8,14.3,0.088,22813.7,22813.7,10067,0,0,0,L,46974696,1,122.01,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551905134,261977.00
03/06/2019 16:00,2,2.010,ACTIVE,213.29,363.39,60.049,1551906004,"201051344000579","174011545737251",32.26,6.00,0,328.22,436.43,65.7,61.5,0.544,1233504.2,1233504.2,10443,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906005,261978.00
03/06/2019 16:00,2,0.520,ACTIVE,213.51,378.12,60.017,1551906004,"201051344001025","174011545737251",35.25,3.70,0,362.19,436.73,18.6,16.1,0.102,1217224.1,1217224.1,18361,0,0,0,L,1122011218,1,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906006,261979.00
03/06/2019 16:00,2,0.479,ACTIVE,213.74,385.63,60.017,1551906004,"201051344001093","174011545737251",36.08,2.00,0,368.20,429.52,17.5,15.0,0.080,1201250.4,1201250.4,18375,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906007,261980.00
03/06/2019 16:00,2,0.676,ACTIVE,213.29,382.93,59.990,1551906004,"201051344000458","174011545737251",35.58,2.50,0,373.31,441.84,24.5,21.7,0.159,1217971.1,1217971.1,10184,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906008,261981.00
03/06/2019 16:00,2,1.975,ACTIVE,213.74,361.59,60.001,1551906004,"201051344000890","174011545737251",32.12,7.30,0,325.52,429.22,64.3,60.1,0.517,1214886.7,1214886.7,18315,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906009,261982.00
03/06/2019 16:00,2,0.312,ACTIVE,213.06,338.44,59.990,1551906004,"201051344000988","174011545737251",23.24,-1.00,0,330.93,357.08,7.4,5.2,0.027,946190.7,946190.7,10547,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906009,261983.00
03/06/2019 16:00,2,1.943,ACTIVE,214.41,359.18,60.017,1551906004,"201051344000582","174011545737251",31.89,4.00,0,323.11,434.93,62.9,58.8,0.504,1194486.0,1194486.0,18289,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906010,261984.00
03/06/2019 16:00,2,0.457,ACTIVE,213.06,360.08,60.022,1551906004,"201051344000868","174011545737251",33.30,-2.00,0,335.74,412.08,15.4,13.0,0.080,1203347.5,1203347.5,42224,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906011,261985.00
03/06/2019 16:00,2,0.496,ACTIVE,213.96,379.62,60.006,1551906004,"201051344000576","174011545737251",35.33,-0.50,0,350.17,426.81,17.8,15.2,0.088,1221520.6,1221520.6,14261,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906012,261986.00
03/06/2019 16:00,2,0.729,ACTIVE,213.51,386.23,60.017,1551906004,"201051344001158","174011545737251",35.84,1.50,0,363.39,441.84,26.6,23.8,0.190,1198283.6,1198283.6,10488,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906013,261987.00
03/06/2019 16:00,2,1.895,ACTIVE,213.96,363.09,60.022,1551906004,"201051344000917","174011545737251",32.30,6.70,0,328.82,441.54,62.0,57.9,0.513,1212184.9,1212184.9,18158,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906014,261988.00
03/06/2019 16:00,2,1.977,ACTIVE,213.96,348.36,60.043,1551906004,"201051344000417","174011545737251",21.11,6.00,0,318.91,392.55,42.3,38.9,0.345,980228.4,980228.4,18393,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906015,261989.00
03/06/2019 16:00,2,1.957,ACTIVE,213.96,358.88,59.996,1551906004,"201051344000685","174011545737251",31.87,5.00,0,323.11,431.62,63.2,59.1,0.535,1216787.8,1216787.8,18369,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906016,261990.00
03/06/2019 16:00,2,1.988,ACTIVE,214.41,361.59,60.028,1551906004,"201051344000651","174011545737251",32.12,4.50,0,324.32,437.63,64.8,60.6,0.521,1209493.0,1209493.0,18353,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906017,261991.00
03/06/2019 16:00,2,0.605,ACTIVE,212.83,384.43,60.017,1551906004,"201051344000594","174011545737251",35.66,3.00,0,364.89,445.75,21.9,19.2,0.133,1223255.8,1223255.8,42179,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906018,261992.00
03/06/2019 16:00,2,0.400,ACTIVE,213.29,370.30,60.065,1551906004,"201051344000469","174011545737251",34.41,-3.00,0,332.43,417.19,14.1,11.7,0.057,1203735.7,1203735.7,10474,0,0,0,L,1122011218,1,120.88,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906019,261993.00
03/06/2019 16:00,2,0.490,ACTIVE,214.41,386.23,60.022,1551906004,"201051344000585","174011545737251",36.06,2.50,0,363.69,437.63,18.0,15.4,0.102,1223018.7,1223018.7,18400,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906020,261994.00
03/06/2019 16:00,2,1.057,ACTIVE,213.74,383.53,60.043,1551906004,"201051344000853","174011545737251",35.25,1.00,0,331.83,434.33,37.8,34.6,0.283,1225473.8,1225473.8,10071,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906021,261995.00
03/06/2019 16:00,2,1.904,ACTIVE,213.96,357.98,60.017,1551906004,"201051344001145","174011545737251",31.83,5.00,0,327.02,437.93,61.4,57.4,0.504,1225030.1,1225030.1,18319,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906022,261996.00
03/06/2019 16:00,2,1.982,ACTIVE,214.19,362.49,60.017,1551906004,"201051344000438","174011545737251",32.32,5.50,0,326.42,431.62,64.9,60.7,0.526,1217734.4,1217734.4,18366,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906023,261997.00
03/06/2019 16:00,2,1.973,ACTIVE,213.96,361.59,60.012,1551906004,"201051344001135","174011545737251",32.14,6.30,0,331.23,428.61,64.2,60.1,0.517,1204890.1,1204890.1,18320,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906024,261998.00
03/06/2019 16:00,2,0.791,ACTIVE,213.29,388.64,60.022,1551906004,"201051344000983","174011545737251",36.02,1.00,0,331.53,437.93,28.9,26.0,0.208,1223808.0,1223808.0,10077,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906025,261999.00
03/06/2019 16:00,2,0.656,ACTIVE,213.96,381.73,60.006,1551906004,"201051344001203","174011545737251",35.58,3.00,0,369.70,446.35,23.6,20.8,0.155,1213014.5,1213014.5,18361,0,0,0,L,1122011218,1,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906026,262000.00
03/06/2019 16:00,2,1.877,ACTIVE,213.74,362.19,60.022,1551906004,"201051344001230","174011545737251",32.32,5.50,0,327.02,430.42,61.5,57.5,0.504,1209588.7,1209588.7,18174,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906027,262001.00
03/06/2019 16:00,2,1.943,ACTIVE,213.74,363.99,60.022,1551906004,"201051344000646","174011545737251",32.36,5.50,0,325.22,428.61,63.8,59.6,0.530,1202773.1,1202773.1,18335,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906028,262002.00
03/06/2019 16:00,2,0.439,ACTIVE,213.51,365.19,60.033,1551906004,"201051344000867","174011545737251",33.93,1.00,0,332.13,419.60,15.2,12.7,0.084,1201813.7,1201813.7,42249,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906029,262003.00
03/06/2019 16:00,2,0.391,ACTIVE,213.51,369.40,59.985,1551906004,"201051344000633","174011545737251",34.37,1.00,0,336.34,416.89,13.6,11.2,0.066,1200513.4,1200513.4,42306,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906030,262004.00
03/06/2019 16:00,2,1.996,ACTIVE,213.74,363.69,60.022,1551906004,"201051344000955","174011545737251",32.36,6.00,0,327.32,429.22,65.4,61.2,0.535,1222165.9,1222165.9,18360,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906031,262005.00
03/06/2019 16:00,2,0.459,ACTIVE,213.29,381.73,60.006,1551906004,"201051344000648","174011545737251",35.72,-1.00,0,354.67,431.92,16.7,14.2,0.080,1213852.7,1213852.7,41809,0,0,0,L,1122011218,1,120.88,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906032,262006.00
03/06/2019 16:00,2,0.486,ACTIVE,213.51,373.01,59.996,1551906004,"201051344000645","174011545737251",34.71,0.50,0,354.97,428.31,17.1,14.5,0.093,1218876.0,1218876.0,41771,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906033,262007.00
03/06/2019 16:00,2,0.457,ACTIVE,213.06,380.52,60.017,1551906004,"201051344000569","174011545737251",35.50,-1.00,0,352.27,424.41,16.5,14.0,0.080,1234758.5,1234758.5,9994,0,0,0,L,1122011218,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906034,262008.00
03/06/2019 16:00,2,0.436,ACTIVE,213.06,362.19,60.022,1551906004,"179051228000119","174011545737251",33.64,1.00,0,333.63,410.58,14.9,12.5,0.080,22819.0,22819.0,10068,0,0,0,L,46974696,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906035,262009.00
03/06/2019 16:15,2,5.381,ACTIVE,215.09,367.30,59.985,1551906904,"201051344000579","174011545737251",32.60,6.70,0,334.24,422.30,177.7,169.6,0.826,1233532.6,1233532.6,10444,0,0,0,L,1122011218,1,122.23,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906905,262010.00
03/06/2019 16:15,2,1.121,ACTIVE,216.45,400.06,60.001,1551906904,"201051344001025","174011545737251",37.01,3.00,0,366.70,431.02,42.1,38.7,0.309,1217230.9,1217230.9,18362,0,0,0,L,1122011218,1,123.81,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906906,262011.00
03/06/2019 16:15,2,1.596,ACTIVE,216.67,349.26,59.985,1551906904,"201051344001093","174011545737251",23.99,1.50,0,333.63,424.11,38.7,35.4,0.296,1201255.9,1201255.9,18376,0,0,0,L,1122011218,1,124.04,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906907,262012.00
03/06/2019 16:15,2,1.508,ACTIVE,214.87,401.56,59.996,1551906904,"201051344000458","174011545737251",36.78,2.00,0,374.21,437.33,56.2,52.3,0.446,1217980.2,1217980.2,10185,0,0,0,L,1122011218,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906908,262013.00
03/06/2019 16:15,2,5.273,ACTIVE,215.77,365.80,59.975,1551906904,"201051344000890","174011545737251",32.48,7.00,0,333.63,421.10,173.3,165.4,0.791,1214914.4,1214914.4,18316,0,0,0,L,1122011218,1,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906909,262014.00
03/06/2019 16:15,2,0.662,ACTIVE,214.64,343.25,59.959,1551906904,"201051344000988","174011545737251",24.01,-1.50,0,329.73,353.47,16.1,13.7,0.110,946193.0,946193.0,10548,0,0,0,L,1122011218,1,121.78,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906910,262015.00
03/06/2019 16:15,2,5.240,ACTIVE,216.90,367.90,59.969,1551906904,"201051344000582","174011545737251",32.66,4.50,0,334.54,421.40,173.3,165.3,0.773,1194513.6,1194513.6,18290,0,0,0,L,1122011218,1,124.27,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906910,262016.00
03/06/2019 16:15,2,0.988,ACTIVE,214.64,384.73,59.990,1551906904,"201051344000868","174011545737251",35.38,-2.50,0,332.43,405.47,35.5,32.3,0.261,1203353.1,1203353.1,42225,0,0,0,L,1122011218,1,121.78,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906911,262017.00
03/06/2019 16:15,2,1.049,ACTIVE,215.32,397.66,59.980,1551906904,"201051344000576","174011545737251",36.72,-1.00,0,333.03,421.10,39.0,35.7,0.278,1221527.0,1221527.0,14262,0,0,0,L,1122011218,1,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906912,262018.00
03/06/2019 16:15,2,1.730,ACTIVE,215.09,400.96,59.990,1551906904,"201051344001158","174011545737251",36.34,0.50,0,374.21,442.44,63.8,59.7,0.521,1198294.0,1198294.0,10489,0,0,0,L,1122011218,1,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906913,262019.00
03/06/2019 16:15,2,5.379,ACTIVE,216.67,365.80,59.990,1551906904,"201051344000917","174011545737251",32.44,6.70,0,332.43,419.60,176.7,168.6,0.818,1212212.8,1212212.8,18159,0,0,0,L,1122011218,1,123.81,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906914,262020.00
03/06/2019 16:15,2,5.258,ACTIVE,216.22,351.37,59.969,1551906904,"201051344000417","174011545737251",21.13,5.00,0,321.61,388.04,112.6,106.7,0.526,980246.5,980246.5,18394,0,0,0,L,1122011218,1,123.59,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906915,262021.00
03/06/2019 16:15,2,5.309,ACTIVE,215.77,366.70,59.996,1551906904,"201051344000685","174011545737251",32.38,5.00,0,333.63,419.60,174.1,166.1,0.809,1216815.7,1216815.7,18370,0,0,0,L,1122011218,1,124.27,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906916,262022.00
03/06/2019 16:15,2,5.348,ACTIVE,216.67,367.00,59.985,1551906904,"201051344000651","174011545737251",32.54,5.50,0,333.93,420.80,176.2,168.1,0.800,1209521.5,1209521.5,18354,0,0,0,L,1122011218,1,124.49,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906917,262023.00
03/06/2019 16:15,2,1.344,ACTIVE,213.96,406.37,59.975,1551906904,"201051344000594","174011545737251",37.27,2.00,0,367.60,437.93,50.7,47.0,0.389,1223264.1,1223264.1,42180,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906918,262024.00
03/06/2019 16:15,2,0.752,ACTIVE,215.09,382.93,59.985,1551906904,"201051344000469","174011545737251",35.46,-3.50,0,331.83,409.98,27.1,24.3,0.181,1203740.2,1203740.2,10475,0,0,0,L,1122011218,1,121.78,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906919,262025.00
03/06/2019 16:15,2,1.154,ACTIVE,216.67,399.76,60.038,1551906904,"201051344000585","174011545737251",36.90,1.50,0,368.80,432.22,43.1,39.7,0.323,1223025.6,1223025.6,18401,0,0,0,L,1122011218,1,123.59,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906920,262026.00
03/06/2019 16:15,2,2.549,ACTIVE,215.32,394.65,59.975,1551906904,"201051344000853","174011545737251",36.38,2.50,0,334.24,433.12,94.0,88.8,0.415,1225489.3,1225489.3,10072,0,0,0,L,1122011218,1,122.68,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906921,262027.00
03/06/2019 16:15,2,5.371,ACTIVE,216.00,364.29,59.990,1551906904,"201051344001145","174011545737251",32.20,6.00,0,334.24,421.10,175.2,167.2,0.800,1225058.1,1225058.1,18320,0,0,0,L,1122011218,1,123.81,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906922,262028.00
03/06/2019 16:15,2,5.199,ACTIVE,216.45,370.00,60.043,1551906904,"201051344000438","174011545737251",32.82,5.50,0,335.44,422.60,172.8,164.9,0.787,1217762.7,1217762.7,18367,0,0,0,L,1122011218,1,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906923,262029.00
03/06/2019 16:15,2,5.273,ACTIVE,216.22,362.79,59.980,1551906904,"201051344001135","174011545737251",32.24,7.30,0,334.84,419.30,172.2,164.2,0.795,1204918.2,1204918.2,18321,0,0,0,L,1122011218,1,123.81,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906924,262030.00
03/06/2019 16:15,2,1.883,ACTIVE,214.87,404.87,60.012,1551906904,"201051344000983","174011545737251",36.80,0.50,0,375.71,440.34,70.3,65.9,0.592,1223819.6,1223819.6,10078,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906925,262031.00
03/06/2019 16:15,2,1.426,ACTIVE,216.45,400.66,59.990,1551906904,"201051344001203","174011545737251",36.82,2.50,0,366.10,438.53,53.4,49.6,0.424,1213023.3,1213023.3,18362,0,0,0,L,1122011218,1,124.49,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906926,262032.00
03/06/2019 16:15,2,5.205,ACTIVE,215.77,365.49,60.006,1551906904,"201051344001230","174011545737251",32.34,6.70,0,331.83,421.70,170.4,162.6,0.773,1209616.2,1209616.2,18175,0,0,0,L,1122011218,1,123.81,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906926,262033.00
03/06/2019 16:15,2,5.246,ACTIVE,215.77,365.19,59.990,1551906904,"201051344000646","174011545737251",32.46,6.30,0,332.73,420.80,172.4,164.5,0.795,1202801.2,1202801.2,18336,0,0,0,L,1122011218,1,123.81,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906927,262034.00
03/06/2019 16:15,2,0.928,ACTIVE,214.87,389.24,59.996,1551906904,"201051344000867","174011545737251",36.10,0.50,0,333.63,413.89,34.0,30.8,0.243,1201819.2,1201819.2,42250,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906928,262035.00
03/06/2019 16:15,2,0.756,ACTIVE,215.09,391.34,59.996,1551906904,"201051344000633","174011545737251",36.26,0.00,0,332.73,410.88,27.8,24.9,0.194,1200517.9,1200517.9,42307,0,0,0,L,1122011218,1,122.46,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906929,262036.00
03/06/2019 16:15,2,5.102,ACTIVE,215.77,369.10,59.959,1551906904,"201051344000955","174011545737251",32.90,6.30,0,334.24,420.80,169.8,162.0,0.800,1222194.1,1222194.1,18361,0,0,0,L,1122011218,1,123.36,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906930,262037.00
03/06/2019 16:15,2,0.963,ACTIVE,214.87,396.15,59.996,1551906904,"201051344000648","174011545737251",36.68,-1.50,0,332.43,426.51,35.9,32.7,0.252,1213858.6,1213858.6,41810,0,0,0,L,1122011218,1,121.55,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906931,262038.00
03/06/2019 16:15,2,1.064,ACTIVE,215.09,394.35,59.985,1551906904,"201051344000645","174011545737251",36.38,0.00,0,333.63,421.40,39.2,35.9,0.287,1218882.4,1218882.4,41772,0,0,0,L,1122011218,1,122.46,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906932,262039.00
03/06/2019 16:15,2,0.949,ACTIVE,214.87,394.05,59.996,1551906904,"201051344000569","174011545737251",36.48,-1.50,0,332.43,419.90,35.1,31.9,0.252,1234764.3,1234764.3,9995,0,0,0,L,1122011218,1,121.78,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906933,262040.00
03/06/2019 16:15,2,0.854,ACTIVE,215.09,382.93,59.985,1551906904,"179051228000119","174011545737251",35.48,1.00,0,333.93,402.46,30.7,27.7,0.203,22824.1,22824.1,10069,0,0,0,L,46974696,1,122.23,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551906934,262041.00
03/06/2019 16:30,2,1.404,ACTIVE,213.51,358.28,59.975,1551907804,"201051344000579","174011545737251",32.30,4.50,0,330.63,406.37,46.0,42.4,0.362,1233563.1,1233563.1,10445,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907805,262042.00
03/06/2019 16:30,2,0.398,ACTIVE,213.74,373.91,59.980,1551907804,"201051344001025","174011545737251",34.93,3.00,0,333.03,417.49,14.1,11.7,0.071,1217238.0,1217238.0,18363,0,0,0,L,1122011218,1,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907806,262043.00
03/06/2019 16:30,2,0.506,ACTIVE,213.96,339.34,59.985,1551907804,"201051344001093","174011545737251",23.46,1.00,0,334.24,365.19,12.1,9.7,0.057,1201262.3,1201262.3,18377,0,0,0,L,1122011218,1,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907807,262044.00
03/06/2019 16:30,2,0.500,ACTIVE,213.29,373.01,60.017,1551907804,"201051344000458","174011545737251",34.75,1.50,0,357.68,425.61,17.7,15.1,0.093,1217989.8,1217989.8,10186,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907808,262045.00
03/06/2019 16:30,2,1.330,ACTIVE,213.74,357.98,59.985,1551907804,"201051344000890","174011545737251",32.36,6.00,0,328.22,406.67,43.6,40.2,0.331,1214944.2,1214944.2,18317,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907809,262046.00
03/06/2019 16:30,2,0.250,ACTIVE,213.29,337.84,59.980,1551907804,"201051344000988","174011545737251",23.12,-2.00,0,332.43,351.97,5.8,3.7,0.022,946195.4,946195.4,10549,0,0,0,L,1122011218,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907809,262047.00
03/06/2019 16:30,2,1.295,ACTIVE,214.41,356.78,59.980,1551907804,"201051344000582","174011545737251",32.16,3.70,0,322.51,404.57,42.2,38.8,0.327,1194543.2,1194543.2,18291,0,0,0,L,1122011218,1,122.91,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907811,262048.00
03/06/2019 16:30,2,0.354,ACTIVE,213.29,360.08,60.006,1551907804,"201051344000868","174011545737251",33.48,-2.50,0,332.43,396.75,12.0,9.7,0.049,1203359.0,1203359.0,42226,0,0,0,L,1122011218,1,121.33,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907812,262049.00
03/06/2019 16:30,2,0.389,ACTIVE,213.96,374.21,59.953,1551907804,"201051344000576","174011545737251",34.91,-1.00,0,333.33,411.78,13.8,11.4,0.053,1221533.6,1221533.6,14263,0,0,0,L,1122011218,1,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907813,262050.00
03/06/2019 16:30,2,0.533,ACTIVE,213.51,373.61,59.990,1551907804,"201051344001158","174011545737251",34.63,0.00,0,362.19,428.91,18.7,16.1,0.119,1198304.8,1198304.8,10490,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907814,262051.00
03/06/2019 16:30,2,1.219,ACTIVE,214.19,358.28,60.001,1551907804,"201051344000917","174011545737251",32.42,5.00,0,327.62,404.87,40.0,36.7,0.309,1212242.6,1212242.6,18160,0,0,0,L,1122011218,1,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907814,262052.00
03/06/2019 16:30,2,1.352,ACTIVE,214.19,344.15,59.996,1551907804,"201051344000417","174011545737251",21.07,4.00,0,320.71,387.74,28.9,25.9,0.225,980265.5,980265.5,18395,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907815,262053.00
03/06/2019 16:30,2,1.291,ACTIVE,214.19,354.97,60.033,1551907804,"201051344000685","174011545737251",32.08,3.70,0,325.82,404.27,42.0,38.6,0.340,1216845.2,1216845.2,18371,0,0,0,L,1122011218,1,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907816,262054.00
03/06/2019 16:30,2,1.342,ACTIVE,213.96,354.67,59.990,1551907804,"201051344000651","174011545737251",31.97,3.70,0,326.42,403.37,43.5,40.0,0.331,1209551.3,1209551.3,18355,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907817,262055.00
03/06/2019 16:30,2,0.455,ACTIVE,213.06,380.52,59.975,1551907804,"201051344000594","174011545737251",35.42,2.00,0,359.78,425.61,16.4,13.9,0.084,1223272.6,1223272.6,42181,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907818,262056.00
03/06/2019 16:30,2,0.340,ACTIVE,213.51,341.75,60.054,1551907804,"201051344000469","174011545737251",31.59,-3.50,0,330.33,403.97,10.9,8.6,0.044,1203744.8,1203744.8,10476,0,0,0,L,1122011218,1,121.10,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907819,262057.00
03/06/2019 16:30,2,0.371,ACTIVE,214.19,383.53,60.001,1551907804,"201051344000585","174011545737251",35.86,1.00,0,333.33,419.60,13.6,11.2,0.053,1223032.8,1223032.8,18402,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907820,262058.00
03/06/2019 16:30,2,0.744,ACTIVE,213.96,383.53,59.990,1551907804,"201051344000853","174011545737251",35.54,0.50,0,334.54,426.81,26.9,24.0,0.186,1225505.1,1225505.1,10073,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907821,262059.00
03/06/2019 16:30,2,1.199,ACTIVE,213.96,353.47,59.996,1551907804,"201051344001145","174011545737251",32.03,4.00,0,326.72,406.07,38.9,35.7,0.309,1225087.4,1225087.4,18321,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907822,262060.00
03/06/2019 16:30,2,1.322,ACTIVE,214.19,358.58,60.006,1551907804,"201051344000438","174011545737251",32.40,4.00,0,327.32,406.37,43.4,40.0,0.336,1217791.9,1217791.9,18368,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907823,262061.00
03/06/2019 16:30,2,1.305,ACTIVE,213.74,355.88,60.022,1551907804,"201051344001135","174011545737251",32.22,5.50,0,328.52,407.57,42.6,39.2,0.331,1204947.3,1204947.3,18322,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907824,262062.00
03/06/2019 16:30,2,0.564,ACTIVE,213.29,383.83,60.022,1551907804,"201051344000983","174011545737251",35.72,0.50,0,369.10,432.52,20.4,17.8,0.133,1223831.3,1223831.3,10079,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907825,262063.00
03/06/2019 16:30,2,0.465,ACTIVE,213.96,381.12,59.990,1551907804,"201051344001203","174011545737251",35.68,2.50,0,357.98,425.01,16.8,14.3,0.097,1213032.2,1213032.2,18363,0,0,0,L,1122011218,1,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907826,262064.00
03/06/2019 16:30,2,1.178,ACTIVE,213.74,353.77,59.990,1551907804,"201051344001230","174011545737251",32.03,4.00,0,328.52,407.57,38.2,35.0,0.296,1209644.6,1209644.6,18176,0,0,0,L,1122011218,1,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907827,262065.00
03/06/2019 16:30,2,1.285,ACTIVE,213.51,354.07,60.001,1551907804,"201051344000646","174011545737251",31.97,3.70,0,324.02,406.07,41.7,38.3,0.336,1202830.2,1202830.2,18337,0,0,0,L,1122011218,1,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907828,262066.00
03/06/2019 16:30,2,0.324,ACTIVE,213.74,371.51,59.943,1551907804,"201051344000867","174011545737251",34.77,0.00,0,330.63,405.47,11.4,9.1,0.040,1201824.7,1201824.7,42251,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907828,262067.00
03/06/2019 16:30,2,0.303,ACTIVE,213.96,363.69,59.985,1551907804,"201051344000633","174011545737251",33.79,0.00,0,333.93,403.97,10.4,8.1,0.027,1200522.4,1200522.4,42308,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907829,262068.00
03/06/2019 16:30,2,1.307,ACTIVE,213.51,359.48,59.990,1551907804,"201051344000955","174011545737251",32.44,4.50,0,327.62,408.18,42.9,39.5,0.340,1222222.8,1222222.8,18362,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907830,262069.00
03/06/2019 16:30,2,0.348,ACTIVE,213.51,377.82,60.022,1551907804,"201051344000648","174011545737251",35.33,-1.50,0,333.33,414.49,12.5,10.1,0.049,1213864.5,1213864.5,41811,0,0,0,L,1122011218,1,121.10,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907831,262070.00
03/06/2019 16:30,2,0.357,ACTIVE,213.74,363.69,60.001,1551907804,"201051344000645","174011545737251",33.81,0.00,0,333.63,410.28,12.2,9.9,0.053,1218888.8,1218888.8,41773,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907832,262071.00
03/06/2019 16:30,2,0.346,ACTIVE,213.51,373.31,60.001,1551907804,"201051344000569","174011545737251",34.89,-1.50,0,334.24,408.18,12.2,9.9,0.049,1234770.0,1234770.0,9996,0,0,0,L,1122011218,1,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907833,262072.00
03/06/2019 16:30,2,0.348,ACTIVE,213.96,340.55,59.985,1551907804,"179051228000119","174011545737251",31.41,1.00,0,333.63,395.85,11.0,8.7,0.035,22829.1,22829.1,10070,0,0,0,L,46974696,1,121.78,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551907834,262073.00
03/06/2019 16:45,2,3.338,ACTIVE,214.87,362.19,60.006,1551908703,"201051344000579","174011545737251",32.64,4.00,0,335.74,411.78,110.4,104.7,0.513,1233587.5,1233587.5,10446,0,0,0,L,1122011218,1,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908705,262074.00
03/06/2019 16:45,2,0.738,ACTIVE,215.54,395.25,60.001,1551908703,"201051344001025","174011545737251",36.80,2.00,0,333.93,425.31,27.6,24.7,0.181,1217243.7,1217243.7,18364,0,0,0,L,1122011218,1,123.14,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908706,262075.00
03/06/2019 16:45,2,1.047,ACTIVE,215.77,343.55,60.006,1551908703,"201051344001093","174011545737251",23.72,0.00,0,332.43,363.99,25.3,22.5,0.172,1201267.5,1201267.5,18378,0,0,0,L,1122011218,1,123.59,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908707,262076.00
03/06/2019 16:45,2,1.006,ACTIVE,214.64,397.05,60.001,1551908703,"201051344000458","174011545737251",36.90,1.00,0,365.19,431.02,37.6,34.4,0.274,1217997.8,1217997.8,10187,0,0,0,L,1122011218,1,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908708,262077.00
03/06/2019 16:45,2,3.238,ACTIVE,215.09,362.79,60.006,1551908703,"201051344000890","174011545737251",32.68,5.50,0,333.03,411.78,107.2,101.6,0.482,1214967.9,1214967.9,18318,0,0,0,L,1122011218,1,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908708,262078.00
03/06/2019 16:45,2,0.451,ACTIVE,214.41,340.55,60.038,1551908703,"201051344000988","174011545737251",23.82,-2.50,0,329.73,351.37,10.9,8.6,0.062,946197.4,946197.4,10550,0,0,0,L,1122011218,1,121.78,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908710,262079.00
