ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 16:45,2,3.262,ACTIVE,216.22,363.39,60.001,1551908703,"201051344000582","174011545737251",32.72,4.50,0,327.62,409.68,108.1,102.4,0.495,1194566.8,1194566.8,18292,0,0,0,L,1122011218,1,123.81,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908710,262080.00
03/06/2019 16:45,2,0.680,ACTIVE,214.41,373.01,60.001,1551908703,"201051344000868","174011545737251",34.49,-3.00,0,336.04,398.86,23.8,21.0,0.159,1203363.8,1203363.8,42227,0,0,0,L,1122011218,1,121.78,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908711,262081.00
03/06/2019 16:45,2,0.734,ACTIVE,214.87,388.64,59.990,1551908703,"201051344000576","174011545737251",36.14,-1.00,0,336.04,415.39,27.0,24.1,0.172,1221539.1,1221539.1,14264,0,0,0,L,1122011218,1,122.23,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908712,262082.00
03/06/2019 16:45,2,1.121,ACTIVE,214.64,399.16,59.990,1551908703,"201051344001158","174011545737251",36.78,-1.00,0,359.78,434.02,41.6,38.3,0.331,1198313.4,1198313.4,10491,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908713,262083.00
03/06/2019 16:45,2,3.406,ACTIVE,216.00,364.29,60.017,1551908703,"201051344000917","174011545737251",32.84,6.30,0,330.93,410.88,113.2,107.4,0.521,1212266.5,1212266.5,18161,0,0,0,L,1122011218,1,123.59,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908714,262084.00
03/06/2019 16:45,2,3.404,ACTIVE,215.77,355.88,59.996,1551908703,"201051344000417","174011545737251",21.25,3.70,0,319.51,388.34,73.2,68.8,0.610,980281.0,980281.0,18396,0,0,0,L,1122011218,1,123.36,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908715,262085.00
03/06/2019 16:45,2,3.420,ACTIVE,215.54,362.19,59.996,1551908703,"201051344000685","174011545737251",32.58,4.00,0,327.32,410.88,112.9,107.0,0.535,1216869.0,1216869.0,18372,0,0,0,L,1122011218,1,124.04,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908716,262086.00
03/06/2019 16:45,2,3.521,ACTIVE,216.00,362.49,60.001,1551908703,"201051344000651","174011545737251",32.68,3.30,0,329.73,409.08,116.5,110.5,0.517,1209575.7,1209575.7,18356,0,0,0,L,1122011218,1,124.04,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908717,262087.00
03/06/2019 16:45,2,2.025,ACTIVE,213.96,348.66,59.985,1551908703,"201051344000594","174011545737251",23.42,1.00,0,330.33,430.12,48.0,44.4,0.380,1223282.0,1223282.0,42182,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908718,262088.00
03/06/2019 16:45,2,0.561,ACTIVE,214.87,378.72,59.990,1551908703,"201051344000469","174011545737251",35.23,-3.50,0,333.03,408.18,20.1,17.4,0.119,1203748.6,1203748.6,10477,0,0,0,L,1122011218,1,121.78,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908719,262089.00
03/06/2019 16:45,2,0.842,ACTIVE,216.00,400.36,59.996,1551908703,"201051344000585","174011545737251",37.17,0.50,0,336.64,426.21,31.6,28.6,0.217,1223038.9,1223038.9,18403,0,0,0,L,1122011218,1,123.36,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908720,262090.00
03/06/2019 16:45,2,1.793,ACTIVE,215.32,400.66,59.996,1551908703,"201051344000853","174011545737251",36.38,-0.50,0,359.48,440.04,65.8,61.6,0.526,1225518.0,1225518.0,10074,0,0,0,L,1122011218,1,122.68,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908721,262091.00
03/06/2019 16:45,2,3.732,ACTIVE,215.77,361.89,59.985,1551908703,"201051344001145","174011545737251",32.58,4.00,0,332.73,412.38,123.1,116.9,0.566,1225111.3,1225111.3,18322,0,0,0,L,1122011218,1,123.59,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908722,262092.00
03/06/2019 16:45,2,3.689,ACTIVE,216.00,366.70,59.996,1551908703,"201051344000438","174011545737251",32.98,4.00,0,330.93,412.08,123.2,117.0,0.552,1217815.9,1217815.9,18369,0,0,0,L,1122011218,1,124.04,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908723,262093.00
03/06/2019 16:45,2,3.777,ACTIVE,215.77,363.09,60.001,1551908703,"201051344001135","174011545737251",32.70,5.50,0,333.33,411.18,125.0,118.8,0.570,1204971.3,1204971.3,18323,0,0,0,L,1122011218,1,123.59,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908723,262094.00
03/06/2019 16:45,2,1.420,ACTIVE,214.87,401.26,60.001,1551908703,"201051344000983","174011545737251",36.78,-0.50,0,359.78,438.23,53.2,49.4,0.442,1223841.0,1223841.0,10080,0,0,0,L,1122011218,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908724,262095.00
03/06/2019 16:45,2,1.084,ACTIVE,216.22,399.16,59.996,1551908703,"201051344001203","174011545737251",36.92,2.00,0,327.32,432.52,40.5,37.2,0.305,1213039.6,1213039.6,18364,0,0,0,L,1122011218,1,124.27,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908725,262096.00
03/06/2019 16:45,2,3.902,ACTIVE,215.77,363.69,59.980,1551908703,"201051344001230","174011545737251",32.66,4.50,0,332.73,411.78,129.2,122.8,0.588,1209667.9,1209667.9,18177,0,0,0,L,1122011218,1,123.81,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908726,262097.00
03/06/2019 16:45,2,3.980,ACTIVE,215.77,366.10,60.001,1551908703,"201051344000646","174011545737251",32.84,3.70,0,331.23,411.18,132.4,125.9,0.614,1202854.3,1202854.3,18338,0,0,0,L,1122011218,1,124.04,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908727,262098.00
03/06/2019 16:45,2,0.732,ACTIVE,214.87,387.74,60.038,1551908703,"201051344000867","174011545737251",36.12,-0.50,0,333.33,407.57,26.8,23.9,0.172,1201829.4,1201829.4,42252,0,0,0,L,1122011218,1,122.46,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908728,262099.00
03/06/2019 16:45,2,0.617,ACTIVE,215.32,381.73,59.996,1551908703,"201051344000633","174011545737251",35.40,-0.50,0,333.63,406.97,22.1,19.4,0.141,1200526.3,1200526.3,42309,0,0,0,L,1122011218,1,122.68,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908729,262100.00
03/06/2019 16:45,2,3.951,ACTIVE,215.54,367.90,59.990,1551908703,"201051344000955","174011545737251",33.06,5.50,0,334.54,411.78,132.3,125.8,0.610,1222246.7,1222246.7,18363,0,0,0,L,1122011218,1,123.36,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908730,262101.00
03/06/2019 16:45,2,0.768,ACTIVE,214.87,397.66,60.012,1551908703,"201051344000648","174011545737251",37.03,-1.50,0,335.44,420.50,29.0,26.1,0.181,1213869.6,1213869.6,41812,0,0,0,L,1122011218,1,121.78,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908731,262102.00
03/06/2019 16:45,2,0.840,ACTIVE,215.32,391.94,60.001,1551908703,"201051344000645","174011545737251",36.32,0.00,0,335.44,415.99,31.0,28.0,0.221,1218894.2,1218894.2,41774,0,0,0,L,1122011218,1,122.68,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908732,262103.00
03/06/2019 16:45,2,0.764,ACTIVE,215.09,390.74,60.001,1551908703,"201051344000569","174011545737251",36.24,-2.00,0,333.93,412.68,28.1,25.2,0.190,1234775.0,1234775.0,9997,0,0,0,L,1122011218,1,122.01,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908733,262104.00
03/06/2019 16:45,2,0.684,ACTIVE,215.09,381.42,60.001,1551908703,"179051228000119","174011545737251",35.35,0.50,0,332.73,397.05,24.5,21.7,0.155,22830.3,22830.3,10071,0,0,0,L,46974696,1,122.23,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551908734,262105.00
03/06/2019 17:00,2,3.508,ACTIVE,215.09,363.69,60.017,1551909604,"201051344000579","174011545737251",32.84,4.00,0,343.25,398.56,116.6,110.6,0.544,1233615.2,1233615.2,10447,0,0,0,L,1122011218,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909605,262106.00
03/06/2019 17:00,2,0.734,ACTIVE,215.77,397.96,60.033,1551909604,"201051344001025","174011545737251",37.07,2.50,0,334.54,413.29,27.8,24.9,0.190,1217250.0,1217250.0,18365,0,0,0,L,1122011218,1,123.59,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909606,262107.00
03/06/2019 17:00,2,1.104,ACTIVE,215.77,344.76,60.043,1551909604,"201051344001093","174011545737251",23.76,0.50,0,333.33,358.58,26.6,23.8,0.186,1201273.3,1201273.3,18379,0,0,0,L,1122011218,1,123.81,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909607,262108.00
03/06/2019 17:00,2,1.051,ACTIVE,214.87,398.56,60.033,1551909604,"201051344000458","174011545737251",36.88,1.50,0,335.44,419.00,39.1,35.8,0.287,1218006.7,1218006.7,10188,0,0,0,L,1122011218,1,122.23,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909608,262109.00
03/06/2019 17:00,2,3.443,ACTIVE,215.54,363.09,60.043,1551909604,"201051344000890","174011545737251",32.74,6.70,0,342.95,397.05,114.2,108.3,0.526,1214994.9,1214994.9,18319,0,0,0,L,1122011218,1,123.81,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909609,262110.00
03/06/2019 17:00,2,0.461,ACTIVE,214.87,341.75,60.038,1551909604,"201051344000988","174011545737251",23.78,-2.00,0,332.73,348.66,11.1,8.8,0.066,946199.6,946199.6,10551,0,0,0,L,1122011218,1,122.01,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909610,262111.00
03/06/2019 17:00,2,3.463,ACTIVE,216.45,361.29,60.017,1551909604,"201051344000582","174011545737251",32.46,5.50,0,341.15,395.25,113.9,108.0,0.521,1194593.7,1194593.7,18293,0,0,0,L,1122011218,1,124.04,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909611,262112.00
03/06/2019 17:00,2,0.666,ACTIVE,214.87,375.71,60.028,1551909604,"201051344000868","174011545737251",34.77,-2.00,0,333.03,390.44,23.5,20.8,0.150,1203369.0,1203369.0,42228,0,0,0,L,1122011218,1,122.01,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909612,262113.00
03/06/2019 17:00,2,0.729,ACTIVE,215.32,388.04,60.028,1551909604,"201051344000576","174011545737251",35.98,-1.00,0,334.54,404.87,26.6,23.7,0.172,1221545.0,1221545.0,14265,0,0,0,L,1122011218,1,122.46,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909613,262114.00
03/06/2019 17:00,2,1.102,ACTIVE,215.09,399.46,60.043,1551909604,"201051344001158","174011545737251",36.80,-0.50,0,334.84,420.80,41.1,37.7,0.318,1198323.0,1198323.0,10492,0,0,0,L,1122011218,1,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909614,262115.00
03/06/2019 17:00,2,3.496,ACTIVE,215.77,361.29,60.033,1551909604,"201051344000917","174011545737251",32.58,6.30,0,341.15,397.05,115.4,109.5,0.521,1212293.8,1212293.8,18162,0,0,0,L,1122011218,1,123.59,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909615,262116.00
03/06/2019 17:00,2,3.438,ACTIVE,215.77,357.68,60.033,1551909604,"201051344000417","174011545737251",21.13,3.00,0,320.11,388.94,73.6,69.1,0.614,980298.4,980298.4,18397,0,0,0,L,1122011218,1,123.36,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909615,262117.00
03/06/2019 17:00,2,3.436,ACTIVE,215.54,361.89,60.012,1551909604,"201051344000685","174011545737251",32.66,5.00,0,342.35,396.75,113.7,107.8,0.544,1216896.1,1216896.1,18373,0,0,0,L,1122011218,1,124.27,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909616,262118.00
03/06/2019 17:00,2,3.516,ACTIVE,216.00,358.58,60.043,1551909604,"201051344000651","174011545737251",32.22,5.00,0,341.15,397.05,114.7,108.8,0.521,1209603.1,1209603.1,18357,0,0,0,L,1122011218,1,124.27,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909617,262119.00
03/06/2019 17:00,2,1.916,ACTIVE,214.19,348.66,60.028,1551909604,"201051344000594","174011545737251",23.48,0.50,0,330.33,373.31,45.6,42.1,0.358,1223292.7,1223292.7,42183,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909618,262120.00
03/06/2019 17:00,2,0.516,ACTIVE,215.09,386.83,60.033,1551909604,"201051344000469","174011545737251",36.08,-3.50,0,333.63,400.96,18.9,16.3,0.097,1203752.7,1203752.7,10478,0,0,0,L,1122011218,1,121.78,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909619,262121.00
03/06/2019 17:00,2,0.809,ACTIVE,216.00,397.35,60.038,1551909604,"201051344000585","174011545737251",36.84,1.00,0,335.44,416.89,30.2,27.3,0.199,1223045.7,1223045.7,18404,0,0,0,L,1122011218,1,123.36,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909620,262122.00
03/06/2019 17:00,2,1.639,ACTIVE,215.54,397.66,60.038,1551909604,"201051344000853","174011545737251",36.24,-0.50,0,376.01,430.42,60.3,56.3,0.468,1225532.3,1225532.3,10075,0,0,0,L,1122011218,1,122.91,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909621,262123.00
03/06/2019 17:00,2,3.441,ACTIVE,215.77,363.39,60.054,1551909604,"201051344001145","174011545737251",32.74,5.00,0,343.25,397.96,114.1,108.2,0.517,1225138.5,1225138.5,18323,0,0,0,L,1122011218,1,123.59,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909622,262124.00
03/06/2019 17:00,2,3.352,ACTIVE,215.77,363.09,60.049,1551909604,"201051344000438","174011545737251",32.84,5.50,0,343.85,398.86,111.5,105.7,0.508,1217842.8,1217842.8,18370,0,0,0,L,1122011218,1,123.81,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909623,262125.00
03/06/2019 17:00,2,3.363,ACTIVE,215.54,361.89,60.038,1551909604,"201051344001135","174011545737251",32.60,6.30,0,344.15,400.36,111.1,105.3,0.504,1204998.1,1204998.1,18324,0,0,0,L,1122011218,1,123.59,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909624,262126.00
03/06/2019 17:00,2,1.217,ACTIVE,214.87,398.26,60.038,1551909604,"201051344000983","174011545737251",36.60,-0.50,0,378.72,424.11,45.2,41.7,0.367,1223851.7,1223851.7,10081,0,0,0,L,1122011218,1,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909625,262127.00
03/06/2019 17:00,2,0.918,ACTIVE,216.00,397.66,60.038,1551909604,"201051344001203","174011545737251",37.03,2.00,0,326.12,419.90,34.5,31.4,0.243,1213047.6,1213047.6,18365,0,0,0,L,1122011218,1,124.27,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909626,262128.00
03/06/2019 17:00,2,3.230,ACTIVE,214.87,364.89,60.033,1551909604,"201051344001230","174011545737251",32.78,4.50,0,343.85,397.05,107.3,101.6,0.491,1209694.1,1209694.1,18178,0,0,0,L,1122011218,1,123.36,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909627,262129.00
03/06/2019 17:00,2,3.375,ACTIVE,215.32,357.98,60.028,1551909604,"201051344000646","174011545737251",32.12,4.00,0,343.25,397.35,109.9,104.1,0.508,1202881.1,1202881.1,18339,0,0,0,L,1122011218,1,123.81,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909628,262130.00
03/06/2019 17:00,2,0.602,ACTIVE,214.87,385.03,60.038,1551909604,"201051344000867","174011545737251",35.86,0.00,0,333.33,399.46,21.9,19.2,0.133,1201834.4,1201834.4,42253,0,0,0,L,1122011218,1,122.46,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909629,262131.00
03/06/2019 17:00,2,0.527,ACTIVE,215.32,373.01,60.028,1551909604,"201051344000633","174011545737251",34.63,-0.50,0,334.84,399.16,18.6,16.0,0.102,1200530.4,1200530.4,42310,0,0,0,L,1122011218,1,122.68,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909630,262132.00
03/06/2019 17:00,2,3.236,ACTIVE,215.09,362.49,60.033,1551909604,"201051344000955","174011545737251",32.74,6.30,0,346.26,398.26,107.3,101.7,0.495,1222273.1,1222273.1,18364,0,0,0,L,1122011218,1,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909631,262133.00
03/06/2019 17:00,2,0.641,ACTIVE,214.64,388.64,60.028,1551909604,"201051344000648","174011545737251",36.22,-1.00,0,333.93,411.18,23.6,20.9,0.146,1213875.0,1213875.0,41813,0,0,0,L,1122011218,1,121.78,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909632,262134.00
03/06/2019 17:00,2,0.697,ACTIVE,215.09,386.83,60.033,1551909604,"201051344000645","174011545737251",35.96,0.50,0,333.93,405.47,25.4,22.6,0.164,1218900.0,1218900.0,41775,0,0,0,L,1122011218,1,122.46,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909632,262135.00
03/06/2019 17:00,2,0.639,ACTIVE,214.87,384.13,60.054,1551909604,"201051344000569","174011545737251",35.72,-2.00,0,335.14,403.37,23.1,20.3,0.146,1234780.3,1234780.3,9998,0,0,0,L,1122011218,1,121.78,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909634,262136.00
03/06/2019 17:00,2,0.572,ACTIVE,215.09,372.41,60.001,1551909604,"179051228000119","174011545737251",34.75,1.00,0,336.94,391.34,20.2,17.6,0.115,22834.9,22834.9,10072,0,0,0,L,46974696,1,122.46,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551909635,262137.00
03/06/2019 17:15,2,1.205,ACTIVE,213.74,358.58,59.969,1551910504,"201051344000579","174011545737251",32.60,3.00,0,329.73,400.36,39.9,36.6,0.305,1233633.9,1233633.9,10448,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910505,262138.00
03/06/2019 17:15,2,0.350,ACTIVE,213.06,373.61,59.980,1551910504,"201051344001025","174011545737251",34.95,2.00,0,333.63,408.78,12.4,10.1,0.053,1217254.4,1217254.4,18366,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910506,262139.00
03/06/2019 17:15,2,0.473,ACTIVE,213.29,337.24,59.980,1551910504,"201051344001093","174011545737251",23.10,0.50,0,332.73,357.08,11.1,8.8,0.049,1201277.5,1201277.5,18380,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910507,262140.00
03/06/2019 17:15,2,0.459,ACTIVE,213.74,383.83,59.985,1551910504,"201051344000458","174011545737251",35.94,1.00,0,333.93,414.19,16.8,14.3,0.084,1218013.0,1218013.0,10189,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910508,262141.00
03/06/2019 17:15,2,1.188,ACTIVE,212.83,356.48,59.985,1551910504,"201051344000890","174011545737251",32.34,4.00,0,327.62,398.86,38.9,35.6,0.292,1215013.1,1215013.1,18320,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910508,262142.00
03/06/2019 17:15,2,0.225,ACTIVE,213.51,337.84,59.980,1551910504,"201051344000988","174011545737251",22.98,-2.00,0,333.33,349.26,5.3,3.2,0.018,946201.1,946201.1,10552,0,0,0,L,1122011218,1,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910509,262143.00
03/06/2019 17:15,2,1.182,ACTIVE,213.74,352.87,59.959,1551910504,"201051344000582","174011545737251",31.97,3.30,0,328.22,400.96,38.3,35.0,0.287,1194611.8,1194611.8,18294,0,0,0,L,1122011218,1,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910510,262144.00
03/06/2019 17:15,2,0.320,ACTIVE,213.74,346.86,59.985,1551910504,"201051344000868","174011545737251",32.12,-2.00,0,334.24,385.93,10.4,8.2,0.040,1203372.6,1203372.6,42229,0,0,0,L,1122011218,1,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910511,262145.00
03/06/2019 17:15,2,0.357,ACTIVE,214.19,364.89,59.980,1551910504,"201051344000576","174011545737251",33.95,-1.00,0,334.24,398.86,12.4,10.0,0.044,1221549.3,1221549.3,14266,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910512,262146.00
03/06/2019 17:15,2,0.473,ACTIVE,213.96,373.91,59.969,1551910504,"201051344001158","174011545737251",34.77,-1.00,0,335.44,415.39,16.6,14.1,0.102,1198329.6,1198329.6,10493,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910513,262147.00
03/06/2019 17:15,2,1.166,ACTIVE,213.51,354.97,59.990,1551910504,"201051344000917","174011545737251",32.10,4.50,0,330.33,401.26,38.0,34.7,0.301,1212312.0,1212312.0,18163,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910514,262148.00
03/06/2019 17:15,2,1.223,ACTIVE,213.51,341.15,59.985,1551910504,"201051344000417","174011545737251",20.97,2.50,0,331.53,386.53,26.0,23.1,0.190,980310.1,980310.1,18398,0,0,0,L,1122011218,1,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910515,262149.00
03/06/2019 17:15,2,1.158,ACTIVE,213.51,360.38,59.980,1551910504,"201051344000685","174011545737251",32.76,3.00,0,324.02,398.86,38.4,35.1,0.305,1216914.1,1216914.1,18374,0,0,0,L,1122011218,1,123.14,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910516,262150.00
03/06/2019 17:15,2,1.209,ACTIVE,213.51,354.97,59.985,1551910504,"201051344000651","174011545737251",32.14,3.00,0,327.02,398.26,39.4,36.1,0.301,1209621.4,1209621.4,18358,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910517,262151.00
03/06/2019 17:15,2,0.748,ACTIVE,213.51,339.34,59.980,1551910504,"201051344000594","174011545737251",22.94,0.00,0,332.13,369.10,17.4,14.9,0.119,1223299.8,1223299.8,42184,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910518,262152.00
03/06/2019 17:15,2,0.316,ACTIVE,214.19,337.54,59.985,1551910504,"201051344000469","174011545737251",30.97,-3.50,0,333.03,397.05,9.8,7.5,0.031,1203755.7,1203755.7,10479,0,0,0,L,1122011218,1,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910519,262153.00
03/06/2019 17:15,2,0.359,ACTIVE,213.51,381.42,59.990,1551910504,"201051344000585","174011545737251",35.60,0.50,0,332.73,410.58,12.9,10.6,0.049,1223050.4,1223050.4,18405,0,0,0,L,1122011218,1,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910520,262154.00
03/06/2019 17:15,2,0.678,ACTIVE,214.64,374.51,59.990,1551910504,"201051344000853","174011545737251",34.71,-1.00,0,366.40,421.70,23.9,21.1,0.155,1225541.9,1225541.9,10076,0,0,0,L,1122011218,1,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910521,262155.00
03/06/2019 17:15,2,1.191,ACTIVE,213.74,350.77,59.990,1551910504,"201051344001145","174011545737251",31.81,2.50,0,329.73,400.06,38.4,35.1,0.301,1225156.5,1225156.5,18324,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910521,262156.00
03/06/2019 17:15,2,1.217,ACTIVE,213.51,357.08,59.985,1551910504,"201051344000438","174011545737251",32.34,3.30,0,331.23,403.07,39.9,36.6,0.305,1217860.6,1217860.6,18371,0,0,0,L,1122011218,1,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910522,262157.00
03/06/2019 17:15,2,1.203,ACTIVE,213.29,354.97,59.969,1551910504,"201051344001135","174011545737251",32.16,4.50,0,329.13,400.36,39.2,36.0,0.301,1205015.9,1205015.9,18325,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910523,262158.00
03/06/2019 17:15,2,0.529,ACTIVE,213.96,375.71,59.985,1551910504,"201051344000983","174011545737251",34.95,-1.00,0,334.54,418.39,18.8,16.2,0.115,1223859.0,1223859.0,10082,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910524,262159.00
03/06/2019 17:15,2,0.432,ACTIVE,213.51,380.22,60.022,1551910504,"201051344001203","174011545737251",35.54,2.00,0,326.42,413.89,15.7,13.2,0.080,1213053.1,1213053.1,18366,0,0,0,L,1122011218,1,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910525,262160.00
03/06/2019 17:15,2,1.170,ACTIVE,213.29,354.97,59.996,1551910504,"201051344001230","174011545737251",32.14,3.00,0,327.92,401.26,38.1,34.8,0.292,1209711.2,1209711.2,18179,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910526,262161.00
03/06/2019 17:15,2,1.213,ACTIVE,213.06,356.78,59.980,1551910504,"201051344000646","174011545737251",32.30,2.50,0,328.82,400.66,39.7,36.4,0.314,1202898.8,1202898.8,18340,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910527,262162.00
03/06/2019 17:15,2,0.311,ACTIVE,214.19,371.81,59.985,1551910504,"201051344000867","174011545737251",34.75,-0.50,0,333.93,394.35,10.9,8.6,0.035,1201837.8,1201837.8,42254,0,0,0,L,1122011218,1,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910528,262163.00
03/06/2019 17:15,2,0.283,ACTIVE,214.64,371.21,59.975,1551910504,"201051344000633","174011545737251",34.67,-0.50,0,334.84,394.05,9.9,7.7,0.022,1200533.3,1200533.3,42311,0,0,0,L,1122011218,1,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910529,262164.00
03/06/2019 17:15,2,1.266,ACTIVE,213.06,360.38,59.985,1551910504,"201051344000955","174011545737251",32.64,3.70,0,329.43,401.26,41.9,38.5,0.327,1222290.5,1222290.5,18365,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910530,262165.00
03/06/2019 17:15,2,0.340,ACTIVE,213.96,377.52,59.985,1551910504,"201051344000648","174011545737251",35.33,-1.50,0,333.33,406.67,12.2,9.9,0.049,1213878.8,1213878.8,41814,0,0,0,L,1122011218,1,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910531,262166.00
03/06/2019 17:15,2,0.354,ACTIVE,214.41,355.88,59.980,1551910504,"201051344000645","174011545737251",33.00,0.00,0,335.14,399.76,11.8,9.5,0.053,1218904.0,1218904.0,41776,0,0,0,L,1122011218,1,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910532,262167.00
03/06/2019 17:15,2,0.340,ACTIVE,214.19,372.71,59.990,1551910504,"201051344000569","174011545737251",34.77,-2.00,0,332.73,399.46,12.0,9.6,0.049,1234783.9,1234783.9,9999,0,0,0,L,1122011218,1,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910533,262168.00
03/06/2019 17:15,2,0.338,ACTIVE,214.41,342.95,59.985,1551910504,"179051228000119","174011545737251",31.83,0.50,0,336.94,389.24,10.9,8.6,0.031,22838.1,22838.1,10073,0,0,0,L,46974696,1,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551910534,262169.00
03/06/2019 17:30,2,0.963,ACTIVE,213.74,356.78,59.959,1551911404,"201051344000579","174011545737251",32.52,0.50,0,338.74,404.27,31.8,28.7,0.221,1233646.4,1233646.4,10449,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911405,262170.00
03/06/2019 17:30,2,0.307,ACTIVE,213.06,377.82,59.996,1551911404,"201051344001025","174011545737251",35.44,0.00,0,332.73,407.57,11.0,8.7,0.035,1217257.6,1217257.6,18367,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911406,262171.00
03/06/2019 17:30,2,0.406,ACTIVE,213.06,336.34,59.980,1551911404,"201051344001093","174011545737251",23.20,-1.00,0,330.93,349.56,9.6,7.3,0.031,1201280.4,1201280.4,18381,0,0,0,L,1122011218,1,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911407,262172.00
03/06/2019 17:30,2,0.393,ACTIVE,213.51,379.02,59.996,1551911404,"201051344000458","174011545737251",35.40,0.00,0,331.83,408.78,14.1,11.7,0.062,1218017.5,1218017.5,10190,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911408,262173.00
03/06/2019 17:30,2,0.941,ACTIVE,212.83,356.78,59.980,1551911404,"201051344000890","174011545737251",32.68,2.50,0,339.04,403.67,31.2,28.2,0.217,1215025.4,1215025.4,18321,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911409,262174.00
03/06/2019 17:30,2,0.199,ACTIVE,213.51,338.14,59.985,1551911404,"201051344000988","174011545737251",23.12,-3.00,0,316.50,353.77,4.7,2.6,0.009,946202.1,946202.1,10553,0,0,0,L,1122011218,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911410,262175.00
03/06/2019 17:30,2,0.928,ACTIVE,213.51,351.67,59.975,1551911404,"201051344000582","174011545737251",31.99,1.00,0,335.74,404.27,30.1,27.1,0.217,1194623.8,1194623.8,18295,0,0,0,L,1122011218,1,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911411,262176.00
03/06/2019 17:30,2,0.270,ACTIVE,213.51,337.24,59.990,1551911404,"201051344000868","174011545737251",31.07,-3.00,0,332.73,381.12,8.5,6.3,0.027,1203375.2,1203375.2,42230,0,0,0,L,1122011218,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911412,262177.00
03/06/2019 17:30,2,0.316,ACTIVE,214.19,339.04,59.985,1551911404,"201051344000576","174011545737251",31.11,-2.00,0,334.24,397.66,10.0,7.7,0.031,1221552.3,1221552.3,14267,0,0,0,L,1122011218,1,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911413,262178.00
03/06/2019 17:30,2,0.391,ACTIVE,213.96,364.29,59.969,1551911404,"201051344001158","174011545737251",33.83,-2.00,0,333.33,409.98,13.5,11.1,0.075,1198334.1,1198334.1,10494,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911414,262179.00
03/06/2019 17:30,2,0.900,ACTIVE,213.51,350.77,60.033,1551911404,"201051344000917","174011545737251",31.93,2.50,0,335.74,404.87,29.1,26.2,0.221,1212324.1,1212324.1,18164,0,0,0,L,1122011218,1,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911415,262180.00
03/06/2019 17:30,2,0.965,ACTIVE,213.29,339.34,59.996,1551911404,"201051344000417","174011545737251",20.81,0.50,0,329.13,370.60,20.3,17.7,0.137,980317.9,980317.9,18399,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911416,262181.00
03/06/2019 17:30,2,0.918,ACTIVE,213.29,353.77,59.996,1551911404,"201051344000685","174011545737251",32.26,0.50,0,335.14,403.67,30.1,27.1,0.225,1216926.3,1216926.3,18375,0,0,0,L,1122011218,1,123.14,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911417,262182.00
03/06/2019 17:30,2,0.939,ACTIVE,213.29,351.07,59.990,1551911404,"201051344000651","174011545737251",32.03,0.00,0,333.93,403.07,30.5,27.5,0.221,1209633.7,1209633.7,18359,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911418,262183.00
03/06/2019 17:30,2,0.590,ACTIVE,213.29,338.44,59.975,1551911404,"201051344000594","174011545737251",22.92,-1.50,0,330.33,358.28,13.7,11.3,0.084,1223304.7,1223304.7,42185,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911419,262184.00
03/06/2019 17:30,2,0.279,ACTIVE,213.74,337.84,59.964,1551911404,"201051344000469","174011545737251",30.14,-5.00,0,330.63,385.93,8.5,6.3,0.018,1203758.0,1203758.0,10480,0,0,0,L,1122011218,1,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911419,262185.00
03/06/2019 17:30,2,0.295,ACTIVE,213.29,367.90,60.001,1551911404,"201051344000585","174011545737251",34.29,-1.00,0,333.03,409.98,10.3,8.0,0.035,1223053.8,1223053.8,18406,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911420,262186.00
03/06/2019 17:30,2,0.543,ACTIVE,214.19,377.82,60.028,1551911404,"201051344000853","174011545737251",35.19,-2.50,0,335.44,415.39,19.3,16.7,0.110,1225548.6,1225548.6,10077,0,0,0,L,1122011218,1,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911421,262187.00
03/06/2019 17:30,2,0.885,ACTIVE,213.51,351.97,59.990,1551911404,"201051344001145","174011545737251",32.12,0.50,0,336.34,404.57,28.8,25.9,0.212,1225168.6,1225168.6,18325,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911422,262188.00
03/06/2019 17:30,2,0.918,ACTIVE,213.29,359.18,59.990,1551911404,"201051344000438","174011545737251",32.78,1.00,0,343.55,406.97,30.5,27.5,0.217,1217872.7,1217872.7,18372,0,0,0,L,1122011218,1,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911423,262189.00
03/06/2019 17:30,2,0.898,ACTIVE,212.83,354.67,59.985,1551911404,"201051344001135","174011545737251",32.40,2.00,0,342.05,404.87,29.6,26.6,0.217,1205027.8,1205027.8,18326,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911424,262190.00
03/06/2019 17:30,2,0.414,ACTIVE,213.74,380.82,60.006,1551911404,"201051344000983","174011545737251",35.58,-2.00,0,331.83,412.68,14.9,12.5,0.084,1223864.1,1223864.1,10083,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911425,262191.00
03/06/2019 17:30,2,0.357,ACTIVE,213.06,371.21,60.001,1551911404,"201051344001203","174011545737251",34.67,0.50,0,330.93,409.68,12.6,10.3,0.057,1213057.1,1213057.1,18367,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911426,262192.00
03/06/2019 17:30,2,0.869,ACTIVE,213.06,353.17,60.001,1551911404,"201051344001230","174011545737251",32.16,0.50,0,338.44,404.87,28.4,25.5,0.203,1209722.8,1209722.8,18180,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911427,262193.00
03/06/2019 17:30,2,0.910,ACTIVE,212.83,351.37,59.959,1551911404,"201051344000646","174011545737251",32.01,0.00,0,338.14,406.67,29.5,26.6,0.221,1202910.7,1202910.7,18341,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911428,262194.00
03/06/2019 17:30,2,0.254,ACTIVE,213.96,361.59,60.006,1551911404,"201051344000867","174011545737251",33.73,-1.00,0,332.43,389.54,8.7,6.5,0.027,1201840.3,1201840.3,42255,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911429,262195.00
03/06/2019 17:30,2,0.256,ACTIVE,214.19,339.65,59.959,1551911404,"201051344000633","174011545737251",29.58,-1.50,0,333.63,397.35,7.7,5.5,0.009,1200535.5,1200535.5,42312,0,0,0,L,1122011218,1,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911430,262196.00
03/06/2019 17:30,2,0.928,ACTIVE,212.83,356.48,59.996,1551911404,"201051344000955","174011545737251",32.56,1.50,0,341.15,406.07,30.6,27.6,0.221,1222302.3,1222302.3,18366,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911431,262197.00
03/06/2019 17:30,2,0.287,ACTIVE,213.74,336.94,59.996,1551911404,"201051344000648","174011545737251",30.99,-2.50,0,333.03,402.46,9.1,6.8,0.027,1213881.5,1213881.5,41815,0,0,0,L,1122011218,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911432,262198.00
03/06/2019 17:30,2,0.273,ACTIVE,214.19,369.40,60.012,1551911404,"201051344000645","174011545737251",34.53,-1.00,0,334.24,399.16,9.6,7.3,0.031,1218906.8,1218906.8,41777,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911433,262199.00
03/06/2019 17:30,2,0.281,ACTIVE,213.51,337.84,60.001,1551911404,"201051344000569","174011545737251",31.17,-3.00,0,332.43,396.45,8.9,6.6,0.027,1234786.6,1234786.6,10000,0,0,0,L,1122011218,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911434,262200.00
03/06/2019 17:30,2,0.279,ACTIVE,213.96,343.25,60.049,1551911404,"179051228000119","174011545737251",31.95,-0.50,0,335.74,381.73,9.1,6.8,0.013,22840.5,22840.5,10074,0,0,0,L,46974696,1,122.01,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551911435,262201.00
03/06/2019 17:45,2,0.725,ACTIVE,213.51,361.59,59.996,1551912304,"201051344000579","174011545737251",33.34,-1.00,0,332.13,387.74,24.5,21.7,0.159,1233652.6,1233652.6,10450,0,0,0,L,1122011218,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912305,262202.00
03/06/2019 17:45,2,0.258,ACTIVE,212.83,377.22,59.969,1551912304,"201051344001025","174011545737251",35.36,-1.50,0,330.93,394.65,9.2,7.0,0.018,1217259.4,1217259.4,18368,0,0,0,L,1122011218,1,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912306,262203.00
03/06/2019 17:45,2,0.346,ACTIVE,213.06,335.74,59.953,1551912304,"201051344001093","174011545737251",23.48,-2.00,0,330.33,343.85,8.2,6.0,0.022,1201282.1,1201282.1,18382,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912307,262204.00
03/06/2019 17:45,2,0.330,ACTIVE,213.29,358.58,59.975,1551912304,"201051344000458","174011545737251",33.44,-1.50,0,333.33,400.06,11.3,9.0,0.040,1218020.0,1218020.0,10191,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912308,262205.00
03/06/2019 17:45,2,0.734,ACTIVE,213.06,356.78,59.980,1551912304,"201051344000890","174011545737251",32.84,0.00,0,329.73,386.83,24.5,21.7,0.159,1215031.5,1215031.5,18322,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912309,262206.00
03/06/2019 17:45,2,0.184,ALERT,213.29,322.81,59.980,1551912304,"201051344000988","174011545737251",21.43,-4.00,0,296.06,341.75,4.0,2.0,0.000,946202.6,946202.6,10554,0,0,0,L,1122011218,1,121.33,122.46,0002,-7,0,0,0,0,0,0,8,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912311,262207.00
03/06/2019 17:45,2,0.701,ACTIVE,213.74,357.08,59.985,1551912304,"201051344000582","174011545737251",32.84,-1.50,0,330.63,386.23,23.3,20.6,0.146,1194629.7,1194629.7,18296,0,0,0,L,1122011218,1,122.68,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912311,262208.00
03/06/2019 17:45,2,0.232,ACTIVE,213.29,336.34,59.975,1551912304,"201051344000868","174011545737251",30.02,-4.00,0,330.63,369.10,7.1,4.9,0.018,1203376.5,1203376.5,42231,0,0,0,L,1122011218,1,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912312,262209.00
03/06/2019 17:45,2,0.270,ACTIVE,213.96,338.44,59.980,1551912304,"201051344000576","174011545737251",30.45,-3.50,0,332.73,386.83,8.3,6.1,0.022,1221553.9,1221553.9,14268,0,0,0,L,1122011218,1,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912313,262210.00
03/06/2019 17:45,2,0.309,ACTIVE,213.51,376.92,59.985,1551912304,"201051344001158","174011545737251",35.19,-3.50,0,333.03,401.86,11.1,8.8,0.049,1198336.5,1198336.5,10495,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912314,262211.00
03/06/2019 17:45,2,0.691,ACTIVE,213.29,351.67,59.985,1551912304,"201051344000917","174011545737251",32.18,0.00,0,330.63,387.74,22.6,19.9,0.150,1212329.8,1212329.8,18165,0,0,0,L,1122011218,1,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912315,262212.00
03/06/2019 17:45,2,0.760,ACTIVE,213.29,338.44,59.990,1551912304,"201051344000417","174011545737251",20.93,-1.50,0,329.73,357.38,16.1,13.6,0.097,980321.8,980321.8,18400,0,0,0,L,1122011218,1,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912316,262213.00
03/06/2019 17:45,2,0.701,ACTIVE,213.29,358.88,59.990,1551912304,"201051344000685","174011545737251",32.96,-1.50,0,331.23,388.94,23.4,20.7,0.168,1216932.2,1216932.2,18376,0,0,0,L,1122011218,1,123.14,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912317,262214.00
03/06/2019 17:45,2,0.756,ACTIVE,213.29,340.85,59.990,1551912304,"201051344000651","174011545737251",31.01,-2.50,0,331.23,386.23,23.8,21.0,0.155,1209639.7,1209639.7,18360,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912318,262215.00
03/06/2019 17:45,2,0.494,ACTIVE,213.06,337.24,59.980,1551912304,"201051344000594","174011545737251",22.92,-2.50,0,330.63,349.56,11.5,9.2,0.057,1223307.2,1223307.2,42186,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912319,262216.00
03/06/2019 17:45,2,0.268,ACTIVE,213.51,336.94,60.001,1551912304,"201051344000469","174011545737251",26.38,-5.50,0,330.03,355.28,7.2,5.0,0.004,1203759.4,1203759.4,10481,0,0,0,L,1122011218,1,121.10,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912320,262217.00
03/06/2019 17:45,2,0.252,ACTIVE,213.29,336.34,59.985,1551912304,"201051344000585","174011545737251",30.59,-2.50,0,330.93,399.16,7.8,5.6,0.022,1223055.4,1223055.4,18407,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912321,262218.00
03/06/2019 17:45,2,0.441,ACTIVE,213.96,373.31,59.980,1551912304,"201051344000853","174011545737251",34.75,-3.50,0,334.54,401.86,15.6,13.2,0.080,1225552.1,1225552.1,10078,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912322,262219.00
03/06/2019 17:45,2,0.682,ACTIVE,213.29,352.57,59.980,1551912304,"201051344001145","174011545737251",32.38,-2.00,0,332.13,387.14,22.4,19.7,0.150,1225174.2,1225174.2,18326,0,0,0,L,1122011218,1,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912323,262220.00
03/06/2019 17:45,2,0.742,ACTIVE,213.29,354.07,59.964,1551912304,"201051344000438","174011545737251",32.48,-1.00,0,330.03,387.14,24.5,21.7,0.159,1217878.8,1217878.8,18373,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912324,262221.00
03/06/2019 17:45,2,0.717,ACTIVE,212.83,350.47,59.996,1551912304,"201051344001135","174011545737251",32.16,-1.00,0,331.23,385.63,23.4,20.6,0.159,1205033.6,1205033.6,18327,0,0,0,L,1122011218,1,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912324,262222.00
