ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 17:45,2,0.342,ACTIVE,213.51,379.32,59.985,1551912304,"201051344000983","174011545737251",35.46,-3.00,0,332.73,401.56,12.3,10.0,0.057,1223866.8,1223866.8,10084,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912325,262223.00
03/06/2019 17:45,2,0.309,ACTIVE,213.29,343.85,59.985,1551912304,"201051344001203","174011545737251",31.85,-1.50,0,332.43,399.46,10.0,7.7,0.035,1213059.3,1213059.3,18368,0,0,0,L,1122011218,1,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912326,262224.00
03/06/2019 17:45,2,0.676,ACTIVE,213.06,354.97,59.985,1551912304,"201051344001230","174011545737251",32.56,-1.50,0,328.82,384.43,22.3,19.6,0.150,1209728.3,1209728.3,18181,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912327,262225.00
03/06/2019 17:45,2,0.689,ACTIVE,212.83,360.69,59.959,1551912304,"201051344000646","174011545737251",33.18,-2.00,0,329.73,386.53,23.2,20.5,0.159,1202916.5,1202916.5,18342,0,0,0,L,1122011218,1,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912328,262226.00
03/06/2019 17:45,2,0.223,ACTIVE,213.74,336.64,60.012,1551912304,"201051344000867","174011545737251",30.28,-2.00,0,333.63,383.23,6.9,4.7,0.013,1201841.6,1201841.6,42256,0,0,0,L,1122011218,1,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912329,262227.00
03/06/2019 17:45,2,0.219,ACTIVE,214.19,338.44,59.990,1551912304,"201051344000633","174011545737251",29.30,-3.00,0,323.11,362.79,6.5,4.3,0.004,1200536.6,1200536.6,42313,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912330,262228.00
03/06/2019 17:45,2,0.756,ACTIVE,212.61,351.37,59.996,1551912304,"201051344000955","174011545737251",32.20,-1.00,0,330.63,385.33,24.7,21.9,0.172,1222308.3,1222308.3,18367,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912331,262229.00
03/06/2019 17:45,2,0.254,ACTIVE,213.51,336.64,59.985,1551912304,"201051344000648","174011545737251",30.81,-4.00,0,331.83,391.04,8.0,5.8,0.013,1213883.1,1213883.1,41816,0,0,0,L,1122011218,1,121.10,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912332,262230.00
03/06/2019 17:45,2,0.240,ACTIVE,213.96,337.84,59.953,1551912304,"201051344000645","174011545737251",30.99,-2.50,0,333.63,386.23,7.6,5.4,0.022,1218908.2,1218908.2,41778,0,0,0,L,1122011218,1,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912333,262231.00
03/06/2019 17:45,2,0.240,ACTIVE,213.51,336.64,60.028,1551912304,"201051344000569","174011545737251",30.85,-4.00,0,333.03,384.43,7.5,5.4,0.018,1234788.1,1234788.1,10001,0,0,0,L,1122011218,1,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912334,262232.00
03/06/2019 17:45,2,0.258,ACTIVE,213.96,340.25,59.990,1551912304,"179051228000119","174011545737251",30.06,-1.50,0,311.69,379.62,7.9,5.7,0.004,22841.9,22841.9,10075,0,0,0,L,46974696,1,121.78,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551912335,262233.00
03/06/2019 18:00,2,0.543,ACTIVE,213.51,345.66,60.022,1551913204,"201051344000579","174011545737251",31.81,-2.50,0,332.43,376.01,17.6,15.0,0.093,1233656.6,1233656.6,10451,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913205,262234.00
03/06/2019 18:00,2,0.205,ACTIVE,212.16,333.33,59.990,1551913204,"201051344001025","174011545737251",29.54,-3.50,0,328.22,383.83,6.1,4.0,0.004,1217260.5,1217260.5,18369,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913206,262235.00
03/06/2019 18:00,2,0.244,ALERT,212.38,334.24,60.001,1551913204,"201051344001093","174011545737251",26.82,-3.00,0,296.66,365.49,6.6,4.5,0.000,1201283.2,1201283.2,18383,0,0,0,L,1122011218,1,122.23,121.33,0002,-5,0,0,0,0,0,0,5,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913208,262236.00
03/06/2019 18:00,2,0.258,ACTIVE,213.29,337.54,59.985,1551913204,"201051344000458","174011545737251",31.19,-2.50,0,332.73,374.21,8.2,6.0,0.018,1218021.6,1218021.6,10192,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913209,262237.00
03/06/2019 18:00,2,0.527,ACTIVE,212.38,342.35,60.001,1551913204,"201051344000890","174011545737251",31.53,-1.50,0,328.52,373.31,16.9,14.4,0.097,1215035.3,1215035.3,18323,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913210,262238.00
03/06/2019 18:00,2,0.158,ALERT,213.06,299.67,59.996,1551913204,"201051344000988","174011545737251",19.62,-5.50,0,295.16,336.94,3.1,1.1,0.000,946202.9,946202.9,10556,0,0,0,L,1122011218,1,121.33,122.46,0002,-8,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913211,262239.00
03/06/2019 18:00,2,0.518,ACTIVE,212.83,337.54,59.996,1551913204,"201051344000582","174011545737251",30.71,-3.50,0,329.13,370.00,16.1,13.6,0.093,1194633.3,1194633.3,18297,0,0,0,L,1122011218,1,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913212,262240.00
03/06/2019 18:00,2,0.186,ALERT,213.29,336.04,59.969,1551913204,"201051344000868","174011545737251",26.90,-5.50,0,299.67,353.47,5.1,3.0,0.004,1203377.3,1203377.3,42232,0,0,0,L,1122011218,1,121.55,122.23,0002,-8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913214,262241.00
03/06/2019 18:00,2,0.236,ALERT,213.96,336.94,59.996,1551913204,"201051344000576","174011545737251",25.33,-5.00,0,299.07,347.46,6.1,4.0,0.009,1221555.0,1221555.0,14269,0,0,0,L,1122011218,1,122.01,122.23,0002,-8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913216,262242.00
03/06/2019 18:00,2,0.246,ACTIVE,213.51,336.34,60.006,1551913204,"201051344001158","174011545737251",30.10,-5.00,0,333.03,382.33,7.5,5.4,0.027,1198338.1,1198338.1,10496,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913217,262243.00
03/06/2019 18:00,2,0.473,ACTIVE,212.61,346.86,59.990,1551913204,"201051344000917","174011545737251",31.91,-1.50,0,329.43,368.50,15.3,12.8,0.093,1212333.2,1212333.2,18166,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913218,262244.00
03/06/2019 18:00,2,0.541,ACTIVE,212.61,335.14,60.006,1551913204,"201051344000417","174011545737251",20.99,-3.00,0,330.03,346.56,11.5,9.2,0.053,980324.3,980324.3,18401,0,0,0,L,1122011218,1,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913219,262245.00
03/06/2019 18:00,2,0.504,ACTIVE,212.61,340.85,60.001,1551913204,"201051344000685","174011545737251",31.31,-3.00,0,330.63,373.01,16.0,13.5,0.088,1216935.9,1216935.9,18377,0,0,0,L,1122011218,1,122.91,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913220,262246.00
03/06/2019 18:00,2,0.531,ACTIVE,212.38,336.94,60.043,1551913204,"201051344000651","174011545737251",29.80,-4.00,0,330.03,365.19,16.1,13.6,0.088,1209643.6,1209643.6,18361,0,0,0,L,1122011218,1,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913221,262247.00
03/06/2019 18:00,2,0.350,ACTIVE,212.83,335.14,60.006,1551913204,"201051344000594","174011545737251",22.28,-3.50,0,330.03,343.85,7.9,5.7,0.027,1223308.7,1223308.7,42187,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913222,262248.00
03/06/2019 18:00,2,0.215,ALERT,213.29,299.37,60.001,1551913204,"201051344000469","174011545737251",23.89,-6.00,0,296.96,346.86,5.2,3.1,0.000,1203760.2,1203760.2,10482,0,0,0,L,1122011218,1,121.10,122.46,0002,-9,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913223,262249.00
03/06/2019 18:00,2,0.217,ALERT,212.61,334.54,59.996,1551913204,"201051344000585","174011545737251",25.58,-3.50,0,296.96,357.98,5.7,3.5,0.004,1223056.5,1223056.5,18408,0,0,0,L,1122011218,1,121.78,121.78,0002,-8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913225,262250.00
03/06/2019 18:00,2,0.318,ACTIVE,213.74,345.96,60.006,1551913204,"201051344000853","174011545737251",32.05,-5.00,0,333.93,384.73,10.4,8.1,0.035,1225554.4,1225554.4,10079,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913226,262251.00
03/06/2019 18:00,2,0.461,ACTIVE,212.38,336.34,60.006,1551913204,"201051344001145","174011545737251",30.89,-3.00,0,331.83,369.70,14.4,12.0,0.084,1225177.5,1225177.5,18327,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913227,262252.00
03/06/2019 18:00,2,0.512,ACTIVE,212.38,345.66,59.953,1551913204,"201051344000438","174011545737251",31.93,-3.00,0,329.73,373.01,16.5,14.0,0.084,1217882.7,1217882.7,18374,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913228,262253.00
03/06/2019 18:00,2,0.467,ACTIVE,211.93,346.56,60.028,1551913204,"201051344001135","174011545737251",31.91,-2.50,0,329.13,370.00,15.1,12.7,0.080,1205037.3,1205037.3,18328,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913229,262254.00
03/06/2019 18:00,2,0.266,ACTIVE,213.29,336.94,60.006,1551913204,"201051344000983","174011545737251",31.09,-4.00,0,332.43,385.03,8.4,6.2,0.035,1223868.5,1223868.5,10085,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913230,262255.00
03/06/2019 18:00,2,0.260,ACTIVE,212.38,333.63,60.006,1551913204,"201051344001203","174011545737251",27.49,-3.50,0,331.23,360.38,7.3,5.1,0.018,1213060.7,1213060.7,18369,0,0,0,L,1122011218,1,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913231,262256.00
03/06/2019 18:00,2,0.451,ACTIVE,212.38,341.15,60.006,1551913204,"201051344001230","174011545737251",31.39,-3.00,0,329.13,367.60,14.4,12.0,0.084,1209731.5,1209731.5,18182,0,0,0,L,1122011218,1,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913232,262257.00
03/06/2019 18:00,2,0.484,ACTIVE,212.16,339.04,60.033,1551913204,"201051344000646","174011545737251",31.09,-3.50,0,329.43,374.51,15.2,12.8,0.084,1202920.1,1202920.1,18343,0,0,0,L,1122011218,1,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913233,262258.00
03/06/2019 18:00,2,0.176,ALERT,213.51,313.20,60.006,1551913204,"201051344000867","174011545737251",24.69,-3.50,0,298.17,352.57,4.5,2.4,0.000,1201842.3,1201842.3,42257,0,0,0,L,1122011218,1,122.01,122.01,0002,-7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913234,262259.00
03/06/2019 18:00,2,0.182,ALERT,213.74,299.37,59.990,1551913204,"201051344000633","174011545737251",23.18,-5.00,0,296.36,345.66,4.3,2.2,0.000,1200537.3,1200537.3,42314,0,0,0,L,1122011218,1,122.23,122.46,0002,-5,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913236,262260.00
03/06/2019 18:00,2,0.514,ACTIVE,211.93,342.65,59.959,1551913204,"201051344000955","174011545737251",31.55,-2.50,0,328.82,369.40,16.4,14.0,0.088,1222312.2,1222312.2,18368,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913237,262261.00
03/06/2019 18:00,2,0.252,ACTIVE,213.51,335.74,60.001,1551913204,"201051344000648","174011545737251",25.07,-5.50,0,325.82,356.78,6.4,4.3,0.004,1213884.2,1213884.2,41817,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913238,262262.00
03/06/2019 18:00,2,0.209,ALERT,213.74,336.64,60.022,1551913204,"201051344000645","174011545737251",25.19,-3.50,0,298.77,369.10,5.3,3.2,0.004,1218909.1,1218909.1,41779,0,0,0,L,1122011218,1,122.01,122.23,0002,-7,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913240,262263.00
03/06/2019 18:00,2,0.193,ALERT,213.29,336.34,60.001,1551913204,"201051344000569","174011545737251",27.08,-5.50,0,299.67,349.26,5.3,3.2,0.004,1234789.0,1234789.0,10002,0,0,0,L,1122011218,1,121.33,122.46,0002,-8,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913242,262264.00
03/06/2019 18:00,2,0.227,ALERT,213.51,299.97,59.996,1551913204,"179051228000119","174011545737251",23.58,-3.00,0,296.66,343.85,5.4,3.3,0.000,22842.9,22842.9,10076,0,0,0,L,46974696,1,121.78,122.91,0000,-6,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551913244,262265.00
03/06/2019 18:15,2,0.369,ACTIVE,213.74,347.46,59.975,1551914103,"201051344000579","174011545737251",32.22,-3.00,0,330.33,362.19,12.1,9.7,0.049,1233659.4,1233659.4,10452,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914105,262266.00
03/06/2019 18:15,2,0.082,ALERT,212.83,297.26,60.006,1551914103,"201051344001025","174011545737251",35.42,-5.50,0,296.06,348.06,3.0,1.0,0.000,1217261.2,1217261.2,18370,0,0,0,L,1122011218,1,121.78,121.78,0002,-7,0,0,0,0,0,0,24,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914107,262267.00
03/06/2019 18:15,2,0.232,ALERT,212.83,298.47,59.980,1551914103,"201051344001093","174011545737251",22.84,-5.00,0,293.36,343.25,5.4,3.3,0.000,1201284.1,1201284.1,18385,0,0,0,L,1122011218,1,122.23,121.78,0002,-6,0,0,0,0,0,0,54,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914108,262268.00
03/06/2019 18:15,2,0.209,ACTIVE,213.51,334.54,59.980,1551914103,"201051344000458","174011545737251",27.61,-3.00,0,320.11,344.76,5.9,3.8,0.004,1218022.7,1218022.7,10193,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914109,262269.00
03/06/2019 18:15,2,0.352,ACTIVE,212.83,353.17,59.996,1551914103,"201051344000890","174011545737251",32.76,-2.50,0,328.22,363.09,11.7,9.4,0.044,1215037.9,1215037.9,18324,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914110,262270.00
03/06/2019 18:15,2,0.125,ACTIVE_NO_POWER,213.29,299.07,59.980,1551914103,"201051344000988","174011545737251",13.24,-6.00,0,283.74,301.47,1.7,0.0,0.000,946203.0,946203.0,10558,0,0,0,L,1122011218,1,121.33,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914111,262271.00
03/06/2019 18:15,2,0.357,ACTIVE,213.51,336.04,59.996,1551914103,"201051344000582","174011545737251",30.53,-5.00,0,328.82,360.08,11.1,8.8,0.053,1194635.9,1194635.9,18298,0,0,0,L,1122011218,1,122.68,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914112,262272.00
03/06/2019 18:15,2,0.156,ALERT,213.51,299.97,60.006,1551914103,"201051344000868","174011545737251",20.97,-6.00,0,288.25,337.84,3.3,1.3,0.000,1203377.7,1203377.7,42234,0,0,0,L,1122011218,1,121.55,122.68,0002,-9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914114,262273.00
03/06/2019 18:15,2,0.184,ALERT,213.96,299.97,59.969,1551914103,"201051344000576","174011545737251",21.75,-6.00,0,288.85,341.75,4.1,2.0,0.000,1221555.6,1221555.6,14271,0,0,0,L,1122011218,1,121.78,122.46,0002,-9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914116,262274.00
03/06/2019 18:15,2,0.223,ACTIVE,213.74,335.44,60.006,1551914103,"201051344001158","174011545737251",25.41,-5.50,0,319.81,340.85,5.7,3.6,0.009,1198339.1,1198339.1,10497,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914117,262275.00
03/06/2019 18:15,2,0.314,ACTIVE,213.29,347.16,59.943,1551914103,"201051344000917","174011545737251",32.07,-2.50,0,329.73,361.59,10.3,8.0,0.035,1212335.4,1212335.4,18167,0,0,0,L,1122011218,1,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914118,262276.00
03/06/2019 18:15,2,0.414,ACTIVE,213.29,335.14,59.975,1551914103,"201051344000417","174011545737251",20.24,-4.00,0,318.91,342.05,8.5,6.3,0.031,980326.1,980326.1,18402,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914118,262277.00
03/06/2019 18:15,2,0.328,ACTIVE,213.29,351.67,59.975,1551914103,"201051344000685","174011545737251",32.56,-4.00,0,329.73,361.59,10.8,8.5,0.035,1216938.3,1216938.3,18378,0,0,0,L,1122011218,1,123.14,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914119,262278.00
03/06/2019 18:15,2,0.369,ACTIVE,213.06,335.74,59.980,1551914103,"201051344000651","174011545737251",30.61,-5.50,0,326.12,354.07,11.5,9.1,0.049,1209646.1,1209646.1,18362,0,0,0,L,1122011218,1,122.68,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914120,262279.00
03/06/2019 18:15,2,0.268,ACTIVE,213.06,335.44,59.985,1551914103,"201051344000594","174011545737251",22.15,-4.00,0,319.21,340.55,6.0,3.9,0.013,1223309.8,1223309.8,42188,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914121,262280.00
03/06/2019 18:15,2,0.186,ACTIVE,213.51,299.37,59.980,1551914103,"201051344000469","174011545737251",18.57,-7.00,0,285.84,301.77,3.5,1.5,0.000,1203760.7,1203760.7,10484,0,0,0,L,1122011218,1,121.33,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914122,262281.00
03/06/2019 18:15,2,0.070,ALERT,213.06,298.47,59.932,1551914103,"201051344000585","174011545737251",35.42,-5.00,0,294.86,349.26,2.5,0.5,0.000,1223057.0,1223057.0,18410,0,0,0,L,1122011218,1,121.78,122.23,0002,-9,0,0,0,0,0,0,72,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914124,262282.00
03/06/2019 18:15,2,0.242,ACTIVE,214.19,336.94,59.975,1551914103,"201051344000853","174011545737251",28.65,-5.50,0,321.31,350.77,7.0,4.9,0.013,1225555.9,1225555.9,10080,0,0,0,L,1122011218,1,122.23,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914125,262283.00
03/06/2019 18:15,2,0.314,ACTIVE,213.29,336.04,60.012,1551914103,"201051344001145","174011545737251",30.73,-4.00,0,328.52,357.98,9.9,7.6,0.049,1225179.7,1225179.7,18328,0,0,0,L,1122011218,1,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914126,262284.00
03/06/2019 18:15,2,0.375,ACTIVE,213.29,335.74,59.980,1551914103,"201051344000438","174011545737251",30.85,-4.00,0,329.73,360.69,11.8,9.4,0.044,1217885.3,1217885.3,18375,0,0,0,L,1122011218,1,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914127,262285.00
03/06/2019 18:15,2,0.301,ACTIVE,212.61,353.47,59.980,1551914103,"201051344001135","174011545737251",32.82,-4.00,0,328.82,360.99,10.1,7.8,0.044,1205039.6,1205039.6,18329,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914128,262286.00
03/06/2019 18:15,2,0.199,ACTIVE,213.51,334.84,59.975,1551914103,"201051344000983","174011545737251",29.18,-5.00,0,320.71,345.66,6.0,3.8,0.018,1223869.7,1223869.7,10086,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914129,262287.00
03/06/2019 18:15,2,0.236,ACTIVE,213.06,334.24,60.033,1551914103,"201051344001203","174011545737251",24.21,-5.00,0,319.51,339.95,5.8,3.7,0.004,1213061.7,1213061.7,18370,0,0,0,L,1122011218,1,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914130,262288.00
03/06/2019 18:15,2,0.332,ACTIVE,212.83,334.54,59.969,1551914103,"201051344001230","174011545737251",29.58,-4.00,0,329.73,357.98,10.0,7.7,0.044,1209733.7,1209733.7,18183,0,0,0,L,1122011218,1,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914131,262289.00
03/06/2019 18:15,2,0.307,ACTIVE,212.83,350.17,59.980,1551914103,"201051344000646","174011545737251",32.38,-4.00,0,328.82,362.49,10.1,7.9,0.035,1202922.4,1202922.4,18344,0,0,0,L,1122011218,1,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914131,262290.00
03/06/2019 18:15,2,0.150,ALERT,213.96,299.07,59.964,1551914103,"201051344000867","174011545737251",18.83,-5.00,0,285.84,336.34,2.9,0.9,0.000,1201842.6,1201842.6,42259,0,0,0,L,1122011218,1,122.23,122.46,0002,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914133,262291.00
03/06/2019 18:15,2,0.146,ACTIVE,214.41,299.37,59.985,1551914103,"201051344000633","174011545737251",14.89,-6.00,0,284.64,301.47,2.2,0.2,0.000,1200537.5,1200537.5,42316,0,0,0,L,1122011218,1,122.46,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914135,262292.00
03/06/2019 18:15,2,0.375,ACTIVE,212.61,334.84,59.985,1551914103,"201051344000955","174011545737251",30.38,-4.00,0,326.72,357.68,11.6,9.3,0.040,1222314.9,1222314.9,18369,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914136,262293.00
03/06/2019 18:15,2,0.193,ALERT,213.74,298.77,59.932,1551914103,"201051344000648","174011545737251",23.18,-6.50,0,297.57,342.65,4.6,2.5,0.000,1213884.9,1213884.9,41818,0,0,0,L,1122011218,1,121.55,122.68,0002,-9,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914137,262294.00
03/06/2019 18:15,2,0.148,ALERT,213.96,299.67,59.975,1551914103,"201051344000645","174011545737251",22.46,-5.00,0,288.85,340.55,3.4,1.4,0.000,1218909.5,1218909.5,41781,0,0,0,L,1122011218,1,122.23,122.68,0002,-8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914139,262295.00
03/06/2019 18:15,2,0.168,ALERT,213.51,299.97,59.980,1551914103,"201051344000569","174011545737251",21.05,-6.00,0,288.55,339.34,3.6,1.5,0.000,1234789.5,1234789.5,10004,0,0,0,L,1122011218,1,121.33,122.46,0002,-8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914141,262296.00
03/06/2019 18:15,2,0.215,ACTIVE,213.96,299.07,59.969,1551914103,"179051228000119","174011545737251",16.36,-4.00,0,285.24,301.77,3.6,1.5,0.000,22843.4,22843.4,10078,0,0,0,L,46974696,1,122.01,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551914142,262297.00
03/06/2019 18:30,2,0.258,ACTIVE,213.06,334.84,59.990,1551915004,"201051344000579","174011545737251",23.84,-4.00,0,330.93,354.07,6.3,4.1,0.000,1233661.0,1233661.0,10453,0,0,0,L,1122011218,1,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915005,262298.00
03/06/2019 18:30,2,0.082,ALERT,212.16,296.66,59.975,1551915004,"201051344001025","174011545737251",33.42,-6.50,0,295.46,342.65,2.8,0.8,0.000,1217261.4,1217261.4,18372,0,0,0,L,1122011218,1,121.55,121.33,0100,-9,0,0,0,0,0,0,23,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1551915007,262299.00
03/06/2019 18:30,2,0.145,ALERT,212.16,297.26,59.985,1551915004,"201051344001093","174011545737251",32.84,-5.50,0,295.46,317.10,4.8,2.7,0.000,1201284.6,1201284.6,18387,0,0,0,L,1122011218,1,121.78,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1551915009,262300.00
03/06/2019 18:30,2,0.148,ALERT,212.83,299.07,60.033,1551915004,"201051344000458","174011545737251",14.57,-4.00,0,297.26,343.25,2.2,0.2,0.000,1218023.2,1218023.2,10194,0,0,0,L,1122011218,1,121.55,122.01,0002,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915011,262301.00
03/06/2019 18:30,2,0.215,ACTIVE,212.38,333.03,59.990,1551915004,"201051344000890","174011545737251",27.39,-3.50,0,329.73,358.88,6.0,3.9,0.000,1215039.5,1215039.5,18325,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915012,262302.00
03/06/2019 18:30,2,0.000,ALERT,212.61,298.77,59.985,1551915004,"201051344000988","174011545737251",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,946203.0,946203.0,10559,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915013,262303.00
03/06/2019 18:30,2,0.227,ACTIVE,212.83,334.24,59.953,1551915004,"201051344000582","174011545737251",24.45,-6.00,0,329.73,357.38,5.7,3.5,0.000,1194637.3,1194637.3,18299,0,0,0,L,1122011218,1,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915015,262304.00
03/06/2019 18:30,2,0.074,ALERT,212.83,299.37,59.980,1551915004,"201051344000868","174011545737251",30.77,-6.00,0,297.87,313.80,2.3,0.3,0.000,1203377.9,1203377.9,42236,0,0,0,L,1122011218,1,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915016,262305.00
03/06/2019 18:30,2,0.104,ALERT,213.29,299.67,59.985,1551915004,"201051344000576","174011545737251",32.03,-6.50,0,297.57,324.32,3.4,1.4,0.000,1221555.9,1221555.9,14273,0,0,0,L,1122011218,1,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1551915018,262306.00
03/06/2019 18:30,2,0.141,ALERT,213.06,299.07,60.028,1551915004,"201051344001158","174011545737251",21.57,-6.50,0,296.96,344.76,3.1,1.1,0.000,1198339.6,1198339.6,10498,0,0,0,L,1122011218,1,121.33,122.01,0002,-6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915020,262307.00
03/06/2019 18:30,2,0.189,ACTIVE,212.61,334.24,59.990,1551915004,"201051344000917","174011545737251",25.27,-3.50,0,322.21,351.97,4.9,2.8,0.000,1212336.7,1212336.7,18168,0,0,0,L,1122011218,1,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915021,262308.00
03/06/2019 18:30,2,0.256,ALERT,212.61,296.96,59.948,1551915004,"201051344000417","174011545737251",20.08,-5.50,0,295.76,339.95,5.3,3.2,0.000,980327.2,980327.2,18403,0,0,0,L,1122011218,1,121.78,121.55,0002,-7,0,0,0,0,0,0,14,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915023,262309.00
03/06/2019 18:30,2,0.225,ACTIVE,212.83,318.61,59.975,1551915004,"201051344000685","174011545737251",23.26,-5.00,0,314.10,357.38,5.3,3.2,0.000,1216939.7,1216939.7,18379,0,0,0,L,1122011218,1,122.68,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915024,262310.00
03/06/2019 18:30,2,0.240,ACTIVE,212.61,326.42,59.959,1551915004,"201051344000651","174011545737251",23.76,-6.50,0,324.62,341.45,5.8,3.7,0.000,1209647.7,1209647.7,18363,0,0,0,L,1122011218,1,122.46,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915025,262311.00
03/06/2019 18:30,2,0.160,ALERT,212.61,299.37,59.990,1551915004,"201051344000594","174011545737251",20.38,-6.00,0,297.57,354.37,3.3,1.3,0.000,1223310.5,1223310.5,42189,0,0,0,L,1122011218,1,121.33,121.78,0002,-8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915026,262312.00
03/06/2019 18:30,2,0.000,ALERT,213.06,299.07,59.985,1551915004,"201051344000469","174011545737251",0.00,-8.00,0,296.36,317.70,0.0,0.0,0.000,1203761.0,1203761.0,10485,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915028,262313.00
03/06/2019 18:30,2,0.125,ALERT,212.61,297.87,59.943,1551915004,"201051344000585","174011545737251",13.62,-6.00,0,295.16,343.55,1.7,0.0,0.000,1223057.1,1223057.1,18412,0,0,0,L,1122011218,1,121.55,121.78,0002,-10,0,0,0,0,0,0,20,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915030,262314.00
03/06/2019 18:30,2,0.148,ALERT,213.51,298.77,59.980,1551915004,"201051344000853","174011545737251",18.11,-6.00,0,297.57,342.35,2.7,0.7,0.000,1225556.5,1225556.5,10081,0,0,0,L,1122011218,1,122.01,122.46,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915032,262315.00
03/06/2019 18:30,2,0.164,ACTIVE,212.83,334.24,59.985,1551915004,"201051344001145","174011545737251",26.02,-5.00,0,330.63,347.76,4.4,2.3,0.004,1225180.8,1225180.8,18329,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915033,262316.00
03/06/2019 18:30,2,0.227,ACTIVE,212.61,332.13,59.980,1551915004,"201051344000438","174011545737251",26.36,-5.50,0,326.12,348.36,6.0,3.9,0.000,1217886.9,1217886.9,18376,0,0,0,L,1122011218,1,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915034,262317.00
03/06/2019 18:30,2,0.166,ACTIVE,212.16,332.43,60.001,1551915004,"201051344001135","174011545737251",27.15,-5.00,0,330.03,358.28,4.6,2.5,0.004,1205040.8,1205040.8,18330,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915035,262318.00
03/06/2019 18:30,2,0.131,ALERT,212.83,299.07,59.985,1551915004,"201051344000983","174011545737251",18.96,-6.00,0,297.87,353.77,2.5,0.5,0.000,1223870.1,1223870.1,10087,0,0,0,L,1122011218,1,121.55,121.78,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915037,262319.00
03/06/2019 18:30,2,0.150,ALERT,212.38,296.96,59.975,1551915004,"201051344001203","174011545737251",18.77,-6.00,0,296.06,342.35,2.9,0.9,0.000,1213062.2,1213062.2,18371,0,0,0,L,1122011218,1,122.46,121.10,0002,-8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915039,262320.00
03/06/2019 18:30,2,0.070,ALERT,212.38,297.26,59.975,1551915004,"201051344001230","174011545737251",33.46,-4.00,0,296.66,342.35,2.4,0.4,0.000,1209734.9,1209734.9,18184,0,0,0,L,1122011218,1,122.01,121.10,0002,-8,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915040,262321.00
03/06/2019 18:30,2,0.205,ACTIVE,212.38,315.60,59.980,1551915004,"201051344000646","174011545737251",23.00,-5.50,0,312.59,354.37,4.8,2.7,0.000,1202923.7,1202923.7,18345,0,0,0,L,1122011218,1,122.23,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915041,262322.00
03/06/2019 18:30,2,0.080,ALERT,213.29,298.17,59.948,1551915004,"201051344000867","174011545737251",31.35,-5.50,0,296.36,324.92,2.5,0.5,0.000,1201842.8,1201842.8,42261,0,0,0,L,1122011218,1,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915043,262323.00
03/06/2019 18:30,2,0.000,ALERT,213.74,298.47,59.932,1551915004,"201051344000633","174011545737251",0.00,-6.50,0,295.76,327.02,0.0,0.0,0.000,1200537.7,1200537.7,42317,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915045,262324.00
03/06/2019 18:30,2,0.252,ACTIVE,212.16,321.01,59.943,1551915004,"201051344000955","174011545737251",22.78,-5.00,0,318.91,340.25,5.8,3.7,0.000,1222316.4,1222316.4,18370,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551915046,262325.00
03/06/2019 18:30,2,0.098,ALERT,213.06,298.17,59.980,1551915004,"201051344000648","174011545737251",32.98,-7.00,0,296.66,325.52,3.3,1.3,0.000,1213885.3,1213885.3,41820,0,0,0,L,1122011218,1,121.10,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1551915048,262326.00
03/06/2019 18:30,2,0.061,ALERT,213.29,298.77,59.980,1551915004,"201051344000645","174011545737251",32.62,-6.00,0,297.26,325.82,2.0,0.1,0.000,1218909.6,1218909.6,41783,0,0,0,L,1122011218,1,121.78,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1551915050,262327.00
03/06/2019 18:30,2,0.092,ALERT,213.06,299.37,59.964,1551915004,"201051344000569","174011545737251",32.36,-7.00,0,297.57,324.92,3.0,1.0,0.000,1234789.7,1234789.7,10006,0,0,0,L,1122011218,1,121.10,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915052,262328.00
03/06/2019 18:30,2,0.000,ALERT,213.51,298.47,59.985,1551915004,"179051228000119","174011545737251",0.00,-5.00,0,296.06,317.70,0.0,0.0,0.000,22843.9,22843.9,10079,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915053,262329.00
03/06/2019 18:45,2,0.098,ALERT,212.61,298.77,59.985,1551915904,"201051344000579","174011545737251",30.99,-5.50,0,296.36,337.24,3.1,1.1,0.000,1233661.5,1233661.5,10454,0,0,0,L,1122011218,1,121.33,121.55,0100,-10,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1551915906,262330.00
03/06/2019 18:45,2,0.000,ALERT,211.70,296.06,59.980,1551915904,"201051344001025","174011545737251",0.00,-7.00,0,293.96,316.80,0.0,0.0,0.000,1217261.5,1217261.5,18374,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915908,262331.00
03/06/2019 18:45,2,0.000,ALERT,211.70,296.66,59.980,1551915904,"201051344001093","174011545737251",0.00,-6.00,0,293.96,313.80,0.0,0.0,0.000,1201285.1,1201285.1,18389,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915910,262332.00
03/06/2019 18:45,2,0.000,ALERT,212.38,297.87,59.980,1551915904,"201051344000458","174011545737251",0.00,-5.00,0,296.06,317.10,0.0,0.0,0.000,1218023.5,1218023.5,10196,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915911,262333.00
03/06/2019 18:45,2,0.119,ALERT,211.70,296.96,60.033,1551915904,"201051344000890","174011545737251",30.91,-5.00,0,294.86,338.14,3.8,1.7,0.000,1215040.1,1215040.1,18326,0,0,0,L,1122011218,1,121.78,120.88,0100,-6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1551915913,262334.00
03/06/2019 18:45,2,0.000,ALERT,212.16,297.57,60.017,1551915904,"201051344000988","174011545737251",0.00,-6.50,0,293.66,299.97,0.0,0.0,0.000,946203.0,946203.0,10561,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551915915,262335.00
03/06/2019 18:45,2,0.088,ALERT,212.38,297.87,60.022,1551915904,"201051344000582","174011545737251",30.45,-6.50,0,294.86,336.64,2.8,0.7,0.000,1194637.7,1194637.7,18300,0,0,0,L,1122011218,1,121.78,121.55,0100,-9,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1551915917,262336.00
03/06/2019 18:45,2,0.000,ALERT,212.38,298.77,59.980,1551915904,"201051344000868","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1203377.9,1203377.9,42238,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1551915919,262337.00
03/06/2019 18:45,2,0.000,ALERT,213.06,298.47,59.975,1551915904,"201051344000576","174011545737251",0.00,-7.00,0,296.36,309.29,0.0,0.0,0.000,1221556.1,1221556.1,14275,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1551915921,262338.00
03/06/2019 18:45,2,0.047,ALERT,212.83,298.17,59.985,1551915904,"201051344001158","174011545737251",30.02,-7.00,0,295.46,308.99,1.5,0.0,0.000,1198339.7,1198339.7,10500,0,0,0,L,1122011218,1,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1551915922,262339.00
03/06/2019 18:45,2,0.064,ALERT,212.16,296.36,60.012,1551915904,"201051344000917","174011545737251",30.12,-5.00,0,293.06,335.74,2.0,0.0,0.000,1212337.0,1212337.0,18169,0,0,0,L,1122011218,1,121.55,121.78,0100,-9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1551915924,262340.00
03/06/2019 18:45,2,0.152,ALERT,212.16,296.06,59.990,1551915904,"201051344000417","174011545737251",19.60,-6.00,0,293.66,298.47,3.0,1.0,0.000,980327.6,980327.6,18405,0,0,0,L,1122011218,1,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1551915926,262341.00
03/06/2019 18:45,2,0.080,ALERT,212.16,296.66,59.990,1551915904,"201051344000685","174011545737251",30.34,-6.00,0,294.26,337.54,2.5,0.5,0.000,1216940.1,1216940.1,18380,0,0,0,L,1122011218,1,122.23,121.33,0100,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1551915928,262342.00
03/06/2019 18:45,2,0.090,ALERT,211.93,296.06,59.985,1551915904,"201051344000651","174011545737251",30.28,-7.00,0,293.66,335.74,2.8,0.8,0.000,1209648.1,1209648.1,18364,0,0,0,L,1122011218,1,122.01,121.10,0100,-9,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1551915930,262343.00
03/06/2019 18:45,2,0.086,ALERT,212.16,298.47,59.985,1551915904,"201051344000594","174011545737251",30.67,-6.50,0,295.76,314.10,2.7,0.7,0.000,1223310.7,1223310.7,42191,0,0,0,L,1122011218,1,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915932,262344.00
03/06/2019 18:45,2,0.000,ALERT,212.61,297.87,59.948,1551915904,"201051344000469","174011545737251",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,1203761.0,1203761.0,10487,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551915934,262345.00
03/06/2019 18:45,2,0.000,ALERT,211.93,296.96,59.996,1551915904,"201051344000585","174011545737251",0.00,-6.50,0,293.96,316.50,0.0,0.0,0.000,1223057.1,1223057.1,18414,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915936,262346.00
03/06/2019 18:45,2,0.000,ALERT,213.06,297.87,59.980,1551915904,"201051344000853","174011545737251",0.00,-7.00,0,295.76,317.10,0.0,0.0,0.000,1225556.6,1225556.6,10083,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915937,262347.00
03/06/2019 18:45,2,0.055,ALERT,212.16,296.96,59.985,1551915904,"201051344001145","174011545737251",30.55,-6.00,0,294.86,335.74,1.7,0.0,0.000,1225181.0,1225181.0,18330,0,0,0,L,1122011218,1,121.55,121.33,0100,-7,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1551915939,262348.00
03/06/2019 18:45,2,0.104,ALERT,211.93,296.66,59.980,1551915904,"201051344000438","174011545737251",30.51,-6.50,0,294.56,335.44,3.2,1.2,0.000,1217887.4,1217887.4,18377,0,0,0,L,1122011218,1,122.01,121.33,0100,-7,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1551915941,262349.00
03/06/2019 18:45,2,0.059,ALERT,211.48,296.96,59.990,1551915904,"201051344001135","174011545737251",30.89,-6.00,0,294.56,336.34,1.9,0.0,0.000,1205041.0,1205041.0,18331,0,0,0,L,1122011218,1,121.33,121.10,0100,-7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1551915943,262350.00
03/06/2019 18:45,2,0.059,ALERT,212.38,298.17,59.990,1551915904,"201051344000983","174011545737251",29.80,-6.50,0,296.06,313.20,1.8,0.0,0.000,1223870.2,1223870.2,10089,0,0,0,L,1122011218,1,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915945,262351.00
03/06/2019 18:45,2,0.070,ALERT,211.93,296.36,59.990,1551915904,"201051344001203","174011545737251",29.38,-6.50,0,293.96,308.69,2.1,0.1,0.000,1213062.3,1213062.3,18373,0,0,0,L,1122011218,1,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1551915947,262352.00
03/06/2019 18:45,2,0.066,ALERT,211.70,296.96,59.980,1551915904,"201051344001230","174011545737251",29.80,-6.00,0,294.26,332.73,2.0,0.0,0.000,1209735.2,1209735.2,18186,0,0,0,L,1122011218,1,121.78,120.88,0100,-9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1551915949,262353.00
03/06/2019 18:45,2,0.043,ALERT,211.70,296.66,59.985,1551915904,"201051344000646","174011545737251",29.94,-6.50,0,293.66,335.14,1.3,0.0,0.000,1202923.9,1202923.9,18346,0,0,0,L,1122011218,1,121.78,121.10,0100,-9,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1551915951,262354.00
03/06/2019 18:45,2,0.000,ALERT,212.83,297.57,59.985,1551915904,"201051344000867","174011545737251",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,1201842.8,1201842.8,42263,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1551915952,262355.00
03/06/2019 18:45,2,0.000,ALERT,213.29,297.87,59.990,1551915904,"201051344000633","174011545737251",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42319,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551915954,262356.00
03/06/2019 18:45,2,0.100,ALERT,211.48,296.96,59.985,1551915904,"201051344000955","174011545737251",30.51,-6.00,0,294.26,334.24,3.1,1.1,0.000,1222316.9,1222316.9,18371,0,0,0,L,1122011218,1,121.10,121.33,0100,-8,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1551915956,262357.00
03/06/2019 18:45,2,0.000,ALERT,212.61,297.26,59.969,1551915904,"201051344000648","174011545737251",0.00,-8.00,0,295.16,316.20,0.0,0.0,0.000,1213885.4,1213885.4,41822,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1551915958,262358.00
03/06/2019 18:45,2,0.000,ALERT,213.06,297.87,59.980,1551915904,"201051344000645","174011545737251",0.00,-6.00,0,296.06,314.10,0.0,0.0,0.000,1218909.6,1218909.6,41785,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1551915960,262359.00
03/06/2019 18:45,2,0.000,ALERT,212.61,298.47,59.948,1551915904,"201051344000569","174011545737251",0.00,-7.00,0,296.66,312.59,0.0,0.0,0.000,1234789.8,1234789.8,10008,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1551915961,262360.00
03/06/2019 18:45,2,0.000,ALERT,213.06,297.57,59.985,1551915904,"179051228000119","174011545737251",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,22843.9,22843.9,10081,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551915963,262361.00
03/06/2019 19:00,2,0.000,ALERT,212.38,299.07,60.038,1551916804,"201051344000579","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1233661.6,1233661.6,10456,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1551916806,262362.00
03/06/2019 19:00,2,0.000,ALERT,211.25,295.16,59.975,1551916804,"201051344001025","174011545737251",0.00,-8.00,0,294.26,299.97,0.0,0.0,0.000,1217261.5,1217261.5,18376,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551916808,262363.00
03/06/2019 19:00,2,0.000,ALERT,211.48,296.06,60.043,1551916804,"201051344001093","174011545737251",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,1201285.1,1201285.1,18391,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551916809,262364.00
03/06/2019 19:00,2,0.000,ALERT,212.16,298.17,59.990,1551916804,"201051344000458","174011545737251",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,1218023.5,1218023.5,10198,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551916811,262365.00
