ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 19:00,2,0.000,ALERT,211.25,296.36,59.948,1551916804,"201051344000890","174011545737251",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,1215040.2,1215040.2,18328,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1551916813,262366.00
03/06/2019 19:00,2,0.000,ALERT,212.16,298.17,60.006,1551916804,"201051344000988","174011545737251",0.00,-7.00,0,293.36,299.97,0.0,0.0,0.000,946203.0,946203.0,10563,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551916815,262367.00
03/06/2019 19:00,2,0.000,ALERT,211.93,296.96,60.012,1551916804,"201051344000582","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1194637.8,1194637.8,18302,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1551916817,262368.00
03/06/2019 19:00,2,0.000,ALERT,212.38,299.07,60.012,1551916804,"201051344000868","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1203377.9,1203377.9,42240,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551916818,262369.00
03/06/2019 19:00,2,0.000,ALERT,212.83,298.77,59.996,1551916804,"201051344000576","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1221556.1,1221556.1,14277,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551916820,262370.00
03/06/2019 19:00,2,0.000,ALERT,212.61,298.17,59.996,1551916804,"201051344001158","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10502,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1551916822,262371.00
03/06/2019 19:00,2,0.000,ALERT,211.70,295.46,60.001,1551916804,"201051344000917","174011545737251",0.00,-5.50,0,293.36,298.17,0.0,0.0,0.000,1212337.0,1212337.0,18171,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1551916824,262372.00
03/06/2019 19:00,2,0.000,ALERT,211.70,295.46,59.969,1551916804,"201051344000417","174011545737251",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,980327.7,980327.7,18407,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1551916826,262373.00
03/06/2019 19:00,2,0.000,ALERT,211.70,296.06,60.006,1551916804,"201051344000685","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1216940.1,1216940.1,18382,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1551916828,262374.00
03/06/2019 19:00,2,0.000,ALERT,211.48,295.16,59.990,1551916804,"201051344000651","174011545737251",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,1209648.2,1209648.2,18366,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1551916829,262375.00
03/06/2019 19:00,2,0.000,ALERT,211.93,299.07,60.001,1551916804,"201051344000594","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1223310.7,1223310.7,42193,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1551916831,262376.00
03/06/2019 19:00,2,0.000,ALERT,212.61,298.77,59.996,1551916804,"201051344000469","174011545737251",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,1203761.0,1203761.0,10489,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551916833,262377.00
03/06/2019 19:00,2,0.000,ALERT,211.48,296.06,59.953,1551916804,"201051344000585","174011545737251",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,1223057.1,1223057.1,18416,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551916835,262378.00
03/06/2019 19:00,2,0.000,ALERT,212.83,298.47,59.948,1551916804,"201051344000853","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1225556.6,1225556.6,10085,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551916837,262379.00
03/06/2019 19:00,2,0.000,ALERT,211.70,296.06,59.996,1551916804,"201051344001145","174011545737251",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,1225181.0,1225181.0,18332,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1551916839,262380.00
03/06/2019 19:00,2,0.000,ALERT,211.48,295.76,60.022,1551916804,"201051344000438","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1217887.5,1217887.5,18379,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1551916840,262381.00
03/06/2019 19:00,2,0.000,ALERT,211.03,295.76,59.990,1551916804,"201051344001135","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1205041.0,1205041.0,18333,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1551916842,262382.00
03/06/2019 19:00,2,0.000,ALERT,212.16,298.77,60.017,1551916804,"201051344000983","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1223870.2,1223870.2,10091,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1551916844,262383.00
03/06/2019 19:00,2,0.000,ALERT,211.48,295.46,59.953,1551916804,"201051344001203","174011545737251",0.00,-7.00,0,294.56,300.57,0.0,0.0,0.000,1213062.3,1213062.3,18375,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1551916846,262384.00
03/06/2019 19:00,2,0.000,ALERT,211.48,296.06,60.001,1551916804,"201051344001230","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1209735.2,1209735.2,18188,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1551916848,262385.00
03/06/2019 19:00,2,0.000,ALERT,211.25,295.46,59.990,1551916804,"201051344000646","174011545737251",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,1202923.9,1202923.9,18348,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1551916849,262386.00
03/06/2019 19:00,2,0.000,ALERT,212.61,297.87,59.996,1551916804,"201051344000867","174011545737251",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,1201842.8,1201842.8,42265,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551916851,262387.00
03/06/2019 19:00,2,0.000,ALERT,213.06,298.17,59.964,1551916804,"201051344000633","174011545737251",0.00,-8.00,0,294.26,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42321,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551916853,262388.00
03/06/2019 19:00,2,0.000,ALERT,211.03,295.76,60.012,1551916804,"201051344000955","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1222317.0,1222317.0,18373,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1551916855,262389.00
03/06/2019 19:00,2,0.000,ALERT,212.38,297.57,59.975,1551916804,"201051344000648","174011545737251",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,1213885.4,1213885.4,41824,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551916857,262390.00
03/06/2019 19:00,2,0.000,ALERT,212.61,298.17,60.006,1551916804,"201051344000645","174011545737251",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,1218909.6,1218909.6,41787,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551916859,262391.00
03/06/2019 19:00,2,0.000,ALERT,212.38,298.77,60.012,1551916804,"201051344000569","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10010,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551916860,262392.00
03/06/2019 19:00,2,0.000,ALERT,212.61,297.87,60.033,1551916804,"179051228000119","174011545737251",0.00,-5.50,0,294.26,299.67,0.0,0.0,0.000,22843.9,22843.9,10083,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551916862,262393.00
03/06/2019 19:15,2,0.000,ALERT,212.16,297.87,59.996,1551917704,"201051344000579","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1233661.6,1233661.6,10458,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917706,262394.00
03/06/2019 19:15,2,0.000,ALERT,210.57,294.86,60.033,1551917704,"201051344001025","174011545737251",0.00,-8.50,0,293.36,298.17,0.0,0.0,0.000,1217261.5,1217261.5,18378,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917708,262395.00
03/06/2019 19:15,2,0.000,ALERT,211.03,295.76,59.990,1551917704,"201051344001093","174011545737251",0.00,-6.50,0,293.66,297.57,0.0,0.0,0.000,1201285.1,1201285.1,18393,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917710,262396.00
03/06/2019 19:15,2,0.000,ALERT,211.93,296.96,59.985,1551917704,"201051344000458","174011545737251",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,1218023.5,1218023.5,10200,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917712,262397.00
03/06/2019 19:15,2,0.000,ALERT,210.80,296.06,59.969,1551917704,"201051344000890","174011545737251",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,1215040.2,1215040.2,18330,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917714,262398.00
03/06/2019 19:15,2,0.000,ALERT,211.93,296.96,59.985,1551917704,"201051344000988","174011545737251",0.00,-7.00,0,293.06,299.67,0.0,0.0,0.000,946203.0,946203.0,10565,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917716,262399.00
03/06/2019 19:15,2,0.000,ALERT,211.48,296.96,59.985,1551917704,"201051344000582","174011545737251",0.00,-8.50,0,294.86,298.17,0.0,0.0,0.000,1194637.8,1194637.8,18304,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917717,262400.00
03/06/2019 19:15,2,0.000,ALERT,211.93,297.87,59.980,1551917704,"201051344000868","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1203377.9,1203377.9,42242,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917719,262401.00
03/06/2019 19:15,2,0.000,ALERT,212.61,297.87,59.985,1551917704,"201051344000576","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1221556.1,1221556.1,14279,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551917721,262402.00
03/06/2019 19:15,2,0.000,ALERT,212.16,297.26,59.980,1551917704,"201051344001158","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1198339.7,1198339.7,10504,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917723,262403.00
03/06/2019 19:15,2,0.000,ALERT,211.25,295.46,59.990,1551917704,"201051344000917","174011545737251",0.00,-6.00,0,292.76,296.96,0.0,0.0,0.000,1212337.0,1212337.0,18173,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551917725,262404.00
03/06/2019 19:15,2,0.000,ALERT,211.25,295.46,60.006,1551917704,"201051344000417","174011545737251",0.00,-7.00,0,293.36,296.96,0.0,0.0,0.000,980327.7,980327.7,18409,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917727,262405.00
03/06/2019 19:15,2,0.000,ALERT,211.25,295.76,60.017,1551917704,"201051344000685","174011545737251",0.00,-7.00,0,293.66,297.57,0.0,0.0,0.000,1216940.1,1216940.1,18384,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551917728,262406.00
03/06/2019 19:15,2,0.000,ALERT,211.03,295.16,59.985,1551917704,"201051344000651","174011545737251",0.00,-8.50,0,293.36,296.96,0.0,0.0,0.000,1209648.2,1209648.2,18368,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551917730,262407.00
03/06/2019 19:15,2,0.000,ALERT,211.70,297.57,59.985,1551917704,"201051344000594","174011545737251",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,1223310.7,1223310.7,42195,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917732,262408.00
03/06/2019 19:15,2,0.000,ALERT,212.16,296.96,59.985,1551917704,"201051344000469","174011545737251",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,1203761.0,1203761.0,10491,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917734,262409.00
03/06/2019 19:15,2,0.000,ALERT,211.03,296.06,59.985,1551917704,"201051344000585","174011545737251",0.00,-8.00,0,293.36,297.57,0.0,0.0,0.000,1223057.1,1223057.1,18418,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551917736,262410.00
03/06/2019 19:15,2,0.000,ALERT,212.61,296.96,59.990,1551917704,"201051344000853","174011545737251",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,1225556.6,1225556.6,10087,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551917738,262411.00
03/06/2019 19:15,2,0.000,ALERT,211.25,296.06,60.033,1551917704,"201051344001145","174011545737251",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,1225181.0,1225181.0,18334,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551917739,262412.00
03/06/2019 19:15,2,0.000,ALERT,211.03,295.76,60.028,1551917704,"201051344000438","174011545737251",0.00,-8.00,0,294.26,297.87,0.0,0.0,0.000,1217887.5,1217887.5,18381,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917741,262413.00
03/06/2019 19:15,2,0.000,ALERT,210.57,295.76,60.006,1551917704,"201051344001135","174011545737251",0.00,-7.00,0,293.96,297.87,0.0,0.0,0.000,1205041.0,1205041.0,18335,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917743,262414.00
03/06/2019 19:15,2,0.000,ALERT,211.93,296.96,59.938,1551917704,"201051344000983","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1223870.2,1223870.2,10093,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917745,262415.00
03/06/2019 19:15,2,0.000,ALERT,211.03,295.46,59.990,1551917704,"201051344001203","174011545737251",0.00,-8.00,0,293.66,299.07,0.0,0.0,0.000,1213062.3,1213062.3,18377,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917747,262416.00
03/06/2019 19:15,2,0.000,ALERT,210.80,296.06,60.033,1551917704,"201051344001230","174011545737251",0.00,-7.00,0,293.66,297.57,0.0,0.0,0.000,1209735.2,1209735.2,18190,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917748,262417.00
03/06/2019 19:15,2,0.000,ALERT,210.57,295.76,59.975,1551917704,"201051344000646","174011545737251",0.00,-8.00,0,293.36,297.26,0.0,0.0,0.000,1202923.9,1202923.9,18350,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917750,262418.00
03/06/2019 19:15,2,0.000,ALERT,212.38,296.66,59.990,1551917704,"201051344000867","174011545737251",0.00,-6.50,0,294.86,300.57,0.0,0.0,0.000,1201842.8,1201842.8,42267,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917752,262419.00
03/06/2019 19:15,2,0.000,ALERT,212.83,296.66,59.985,1551917704,"201051344000633","174011545737251",0.00,-8.00,0,293.96,299.67,0.0,0.0,0.000,1200537.7,1200537.7,42323,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917754,262420.00
03/06/2019 19:15,2,0.000,ALERT,210.57,296.06,59.980,1551917704,"201051344000955","174011545737251",0.00,-7.00,0,293.96,297.57,0.0,0.0,0.000,1222317.0,1222317.0,18375,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917756,262421.00
03/06/2019 19:15,2,0.000,ALERT,212.16,296.36,59.964,1551917704,"201051344000648","174011545737251",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41826,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917758,262422.00
03/06/2019 19:15,2,0.000,ALERT,212.61,297.26,60.022,1551917704,"201051344000645","174011545737251",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,1218909.6,1218909.6,41789,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917759,262423.00
03/06/2019 19:15,2,0.000,ALERT,212.16,297.87,60.028,1551917704,"201051344000569","174011545737251",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,1234789.8,1234789.8,10012,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551917761,262424.00
03/06/2019 19:15,2,0.000,ALERT,212.61,296.66,59.980,1551917704,"179051228000119","174011545737251",0.00,-5.50,0,294.26,299.67,0.0,0.0,0.000,22843.9,22843.9,10085,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551917763,262425.00
03/06/2019 19:30,2,0.000,ALERT,212.38,299.07,59.996,1551918604,"201051344000579","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1233661.6,1233661.6,10460,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918606,262426.00
03/06/2019 19:30,2,0.000,ALERT,211.48,296.06,60.006,1551918604,"201051344001025","174011545737251",0.00,-8.50,0,293.06,298.47,0.0,0.0,0.000,1217261.5,1217261.5,18380,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918608,262427.00
03/06/2019 19:30,2,0.000,ALERT,211.48,296.66,60.006,1551918604,"201051344001093","174011545737251",0.00,-6.00,0,293.96,297.87,0.0,0.0,0.000,1201285.1,1201285.1,18395,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918609,262428.00
03/06/2019 19:30,2,0.000,ALERT,212.16,298.47,60.006,1551918604,"201051344000458","174011545737251",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,1218023.5,1218023.5,10202,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918612,262429.00
03/06/2019 19:30,2,0.000,ALERT,211.70,297.26,60.001,1551918604,"201051344000890","174011545737251",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,1215040.2,1215040.2,18332,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918613,262430.00
03/06/2019 19:30,2,0.000,ALERT,212.16,298.77,59.980,1551918604,"201051344000988","174011545737251",0.00,-7.00,0,292.46,299.67,0.0,0.0,0.000,946203.0,946203.0,10567,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918615,262431.00
03/06/2019 19:30,2,0.000,ALERT,212.16,297.87,60.001,1551918604,"201051344000582","174011545737251",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,1194637.8,1194637.8,18306,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918617,262432.00
03/06/2019 19:30,2,0.000,ALERT,212.16,299.67,60.001,1551918604,"201051344000868","174011545737251",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42244,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918619,262433.00
03/06/2019 19:30,2,0.000,ALERT,212.83,299.67,59.990,1551918604,"201051344000576","174011545737251",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,1221556.1,1221556.1,14281,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551918621,262434.00
03/06/2019 19:30,2,0.000,ALERT,212.38,298.77,59.996,1551918604,"201051344001158","174011545737251",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10506,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918623,262435.00
03/06/2019 19:30,2,0.000,ALERT,211.93,296.36,59.985,1551918604,"201051344000917","174011545737251",0.00,-6.00,0,292.76,297.26,0.0,0.0,0.000,1212337.0,1212337.0,18175,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918624,262436.00
03/06/2019 19:30,2,0.000,ALERT,211.93,296.36,59.990,1551918604,"201051344000417","174011545737251",0.00,-8.00,0,293.36,297.26,0.0,0.0,0.000,980327.7,980327.7,18411,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551918626,262437.00
03/06/2019 19:30,2,0.000,ALERT,212.16,296.66,59.964,1551918604,"201051344000685","174011545737251",0.00,-7.00,0,293.66,297.57,0.0,0.0,0.000,1216940.1,1216940.1,18386,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918628,262438.00
03/06/2019 19:30,2,0.000,ALERT,211.70,295.76,60.001,1551918604,"201051344000651","174011545737251",0.00,-9.00,0,293.06,297.26,0.0,0.0,0.000,1209648.2,1209648.2,18370,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918630,262439.00
03/06/2019 19:30,2,0.000,ALERT,211.70,298.17,59.990,1551918604,"201051344000594","174011545737251",0.00,-8.00,0,294.56,300.27,0.0,0.0,0.000,1223310.7,1223310.7,42197,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918632,262440.00
03/06/2019 19:30,2,0.000,ALERT,212.16,297.57,59.996,1551918604,"201051344000469","174011545737251",0.00,-8.50,0,293.96,299.97,0.0,0.0,0.000,1203761.0,1203761.0,10493,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551918634,262441.00
03/06/2019 19:30,2,0.000,ALERT,211.93,296.96,59.990,1551918604,"201051344000585","174011545737251",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,1223057.1,1223057.1,18420,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918636,262442.00
03/06/2019 19:30,2,0.000,ALERT,212.61,297.57,60.001,1551918604,"201051344000853","174011545737251",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,1225556.6,1225556.6,10089,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918638,262443.00
03/06/2019 19:30,2,0.000,ALERT,211.93,296.66,59.996,1551918604,"201051344001145","174011545737251",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,1225181.0,1225181.0,18336,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918640,262444.00
03/06/2019 19:30,2,0.000,ALERT,211.70,296.66,60.033,1551918604,"201051344000438","174011545737251",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,1217887.5,1217887.5,18383,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918641,262445.00
03/06/2019 19:30,2,0.000,ALERT,211.25,296.36,59.959,1551918604,"201051344001135","174011545737251",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,1205041.0,1205041.0,18337,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551918643,262446.00
03/06/2019 19:30,2,0.000,ALERT,212.16,297.87,59.990,1551918604,"201051344000983","174011545737251",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,1223870.2,1223870.2,10095,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918645,262447.00
03/06/2019 19:30,2,0.000,ALERT,211.48,295.76,59.990,1551918604,"201051344001203","174011545737251",0.00,-8.00,0,293.36,299.37,0.0,0.0,0.000,1213062.3,1213062.3,18379,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551918647,262448.00
03/06/2019 19:30,2,0.000,ALERT,211.70,296.96,60.017,1551918604,"201051344001230","174011545737251",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,1209735.2,1209735.2,18192,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918649,262449.00
03/06/2019 19:30,2,0.000,ALERT,211.48,296.66,59.953,1551918604,"201051344000646","174011545737251",0.00,-8.00,0,293.36,297.57,0.0,0.0,0.000,1202923.9,1202923.9,18352,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918650,262450.00
03/06/2019 19:30,2,0.000,ALERT,212.38,296.96,60.012,1551918604,"201051344000867","174011545737251",0.00,-6.50,0,294.26,300.27,0.0,0.0,0.000,1201842.8,1201842.8,42269,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918652,262451.00
03/06/2019 19:30,2,0.000,ALERT,212.83,297.26,59.985,1551918604,"201051344000633","174011545737251",0.00,-8.00,0,293.06,299.67,0.0,0.0,0.000,1200537.7,1200537.7,42325,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918654,262452.00
03/06/2019 19:30,2,0.000,ALERT,211.25,296.66,60.006,1551918604,"201051344000955","174011545737251",0.00,-8.00,0,293.96,297.87,0.0,0.0,0.000,1222317.0,1222317.0,18377,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551918656,262453.00
03/06/2019 19:30,2,0.000,ALERT,212.16,296.66,60.001,1551918604,"201051344000648","174011545737251",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41828,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918658,262454.00
03/06/2019 19:30,2,0.000,ALERT,212.61,297.26,59.969,1551918604,"201051344000645","174011545737251",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,1218909.6,1218909.6,41791,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551918659,262455.00
03/06/2019 19:30,2,0.000,ALERT,212.16,297.87,60.006,1551918604,"201051344000569","174011545737251",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10014,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551918661,262456.00
03/06/2019 19:30,2,0.000,ALERT,212.38,296.96,60.006,1551918604,"179051228000119","174011545737251",0.00,-6.00,0,293.36,299.37,0.0,0.0,0.000,22843.9,22843.9,10087,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551918663,262457.00
03/06/2019 19:45,2,0.000,ALERT,212.16,298.47,59.948,1551919504,"201051344000579","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1233661.6,1233661.6,10462,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551919506,262458.00
03/06/2019 19:45,2,0.000,ALERT,211.03,295.76,59.975,1551919504,"201051344001025","174011545737251",0.00,-8.50,0,293.66,299.07,0.0,0.0,0.000,1217261.5,1217261.5,18382,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919508,262459.00
03/06/2019 19:45,2,0.000,ALERT,211.03,296.36,59.990,1551919504,"201051344001093","174011545737251",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,1201285.1,1201285.1,18397,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919510,262460.00
03/06/2019 19:45,2,0.000,ALERT,211.93,297.87,60.022,1551919504,"201051344000458","174011545737251",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,1218023.5,1218023.5,10204,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919512,262461.00
03/06/2019 19:45,2,0.000,ALERT,211.03,296.96,59.996,1551919504,"201051344000890","174011545737251",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,1215040.2,1215040.2,18334,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919514,262462.00
03/06/2019 19:45,2,0.000,ALERT,211.93,297.26,60.001,1551919504,"201051344000988","174011545737251",0.00,-7.00,0,293.36,300.27,0.0,0.0,0.000,946203.0,946203.0,10569,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919515,262463.00
03/06/2019 19:45,2,0.000,ALERT,211.70,297.57,59.996,1551919504,"201051344000582","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,1194637.8,1194637.8,18308,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551919517,262464.00
03/06/2019 19:45,2,0.000,ALERT,212.16,298.47,60.006,1551919504,"201051344000868","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1203377.9,1203377.9,42246,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919519,262465.00
03/06/2019 19:45,2,0.000,ALERT,212.61,298.47,59.996,1551919504,"201051344000576","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1221556.1,1221556.1,14283,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919521,262466.00
03/06/2019 19:45,2,0.000,ALERT,212.38,297.57,60.022,1551919504,"201051344001158","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10508,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551919523,262467.00
03/06/2019 19:45,2,0.000,ALERT,211.48,296.36,59.990,1551919504,"201051344000917","174011545737251",0.00,-6.00,0,293.36,297.57,0.0,0.0,0.000,1212337.0,1212337.0,18177,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919525,262468.00
03/06/2019 19:45,2,0.000,ALERT,211.48,296.06,60.017,1551919504,"201051344000417","174011545737251",0.00,-8.00,0,293.96,297.87,0.0,0.0,0.000,980327.7,980327.7,18413,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919526,262469.00
03/06/2019 19:45,2,0.000,ALERT,211.48,296.66,59.990,1551919504,"201051344000685","174011545737251",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,1216940.1,1216940.1,18388,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919528,262470.00
03/06/2019 19:45,2,0.000,ALERT,211.25,296.06,60.054,1551919504,"201051344000651","174011545737251",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,1209648.2,1209648.2,18372,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919530,262471.00
03/06/2019 19:45,2,0.000,ALERT,211.70,298.47,60.033,1551919504,"201051344000594","174011545737251",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,1223310.7,1223310.7,42199,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551919532,262472.00
03/06/2019 19:45,2,0.000,ALERT,212.38,297.87,59.996,1551919504,"201051344000469","174011545737251",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,1203761.0,1203761.0,10495,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919534,262473.00
03/06/2019 19:45,2,0.000,ALERT,211.25,296.96,59.964,1551919504,"201051344000585","174011545737251",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,1223057.1,1223057.1,18422,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551919536,262474.00
03/06/2019 19:45,2,0.000,ALERT,212.61,297.57,60.054,1551919504,"201051344000853","174011545737251",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,1225556.6,1225556.6,10091,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919537,262475.00
03/06/2019 19:45,2,0.000,ALERT,211.48,296.96,60.006,1551919504,"201051344001145","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1225181.0,1225181.0,18338,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919539,262476.00
03/06/2019 19:45,2,0.000,ALERT,211.48,296.96,60.006,1551919504,"201051344000438","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1217887.5,1217887.5,18385,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919541,262477.00
03/06/2019 19:45,2,0.000,ALERT,211.03,296.66,59.964,1551919504,"201051344001135","174011545737251",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,1205041.0,1205041.0,18339,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919543,262478.00
03/06/2019 19:45,2,0.000,ALERT,212.16,297.87,59.990,1551919504,"201051344000983","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1223870.2,1223870.2,10097,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919545,262479.00
03/06/2019 19:45,2,0.000,ALERT,211.25,296.36,60.001,1551919504,"201051344001203","174011545737251",0.00,-8.50,0,293.66,299.67,0.0,0.0,0.000,1213062.3,1213062.3,18381,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919547,262480.00
03/06/2019 19:45,2,0.000,ALERT,211.25,296.96,59.964,1551919504,"201051344001230","174011545737251",0.00,-8.00,0,294.86,298.17,0.0,0.0,0.000,1209735.2,1209735.2,18194,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551919548,262481.00
03/06/2019 19:45,2,0.000,ALERT,211.03,296.66,59.996,1551919504,"201051344000646","174011545737251",0.00,-8.50,0,293.96,297.87,0.0,0.0,0.000,1202923.9,1202923.9,18354,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551919550,262482.00
03/06/2019 19:45,2,0.000,ALERT,212.38,296.96,60.001,1551919504,"201051344000867","174011545737251",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,1201842.8,1201842.8,42271,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551919552,262483.00
03/06/2019 19:45,2,0.000,ALERT,212.83,297.57,59.969,1551919504,"201051344000633","174011545737251",0.00,-8.00,0,293.96,299.67,0.0,0.0,0.000,1200537.7,1200537.7,42327,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919554,262484.00
03/06/2019 19:45,2,0.000,ALERT,210.80,296.66,59.985,1551919504,"201051344000955","174011545737251",0.00,-8.00,0,294.56,297.87,0.0,0.0,0.000,1222317.0,1222317.0,18379,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919556,262485.00
03/06/2019 19:45,2,0.000,ALERT,212.16,296.66,60.001,1551919504,"201051344000648","174011545737251",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41830,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919557,262486.00
03/06/2019 19:45,2,0.000,ALERT,212.61,297.57,59.990,1551919504,"201051344000645","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1218909.6,1218909.6,41793,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919559,262487.00
03/06/2019 19:45,2,0.000,ALERT,212.16,298.17,59.996,1551919504,"201051344000569","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1234789.8,1234789.8,10016,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551919561,262488.00
03/06/2019 19:45,2,0.000,ALERT,212.61,297.26,59.985,1551919504,"179051228000119","174011545737251",0.00,-6.00,0,293.66,299.37,0.0,0.0,0.000,22843.9,22843.9,10089,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551919563,262489.00
03/06/2019 20:00,2,0.000,ALERT,212.16,298.77,59.959,1551920404,"201051344000579","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1233661.6,1233661.6,10464,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920406,262490.00
03/06/2019 20:00,2,0.000,ALERT,211.25,295.76,60.017,1551920404,"201051344001025","174011545737251",0.00,-8.50,0,293.96,299.37,0.0,0.0,0.000,1217261.5,1217261.5,18384,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920408,262491.00
03/06/2019 20:00,2,0.000,ALERT,211.03,296.06,60.001,1551920404,"201051344001093","174011545737251",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,1201285.1,1201285.1,18399,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920410,262492.00
03/06/2019 20:00,2,0.000,ALERT,211.70,297.87,60.017,1551920404,"201051344000458","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,1218023.5,1218023.5,10206,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920412,262493.00
03/06/2019 20:00,2,0.000,ALERT,211.25,297.26,60.012,1551920404,"201051344000890","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1215040.2,1215040.2,18336,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920414,262494.00
03/06/2019 20:00,2,0.000,ALERT,211.93,297.87,60.001,1551920404,"201051344000988","174011545737251",0.00,-7.00,0,293.06,299.97,0.0,0.0,0.000,946203.0,946203.0,10571,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920415,262495.00
03/06/2019 20:00,2,0.000,ALERT,211.93,297.57,60.006,1551920404,"201051344000582","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1194637.8,1194637.8,18310,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920417,262496.00
03/06/2019 20:00,2,0.000,ALERT,211.93,298.77,60.006,1551920404,"201051344000868","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42248,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920419,262497.00
03/06/2019 20:00,2,0.000,ALERT,212.61,298.77,60.001,1551920404,"201051344000576","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1221556.1,1221556.1,14285,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920421,262498.00
03/06/2019 20:00,2,0.000,ALERT,212.38,298.77,60.038,1551920404,"201051344001158","174011545737251",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,1198339.7,1198339.7,10510,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920423,262499.00
03/06/2019 20:00,2,0.000,ALERT,211.70,296.36,59.996,1551920404,"201051344000917","174011545737251",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,1212337.0,1212337.0,18179,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920425,262500.00
03/06/2019 20:00,2,0.000,ALERT,211.70,296.06,60.022,1551920404,"201051344000417","174011545737251",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,980327.7,980327.7,18415,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920426,262501.00
03/06/2019 20:00,2,0.000,ALERT,211.70,296.36,60.022,1551920404,"201051344000685","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1216940.1,1216940.1,18390,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920428,262502.00
03/06/2019 20:00,2,0.000,ALERT,211.48,295.76,60.006,1551920404,"201051344000651","174011545737251",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,1209648.2,1209648.2,18374,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920430,262503.00
03/06/2019 20:00,2,0.000,ALERT,211.70,299.07,60.001,1551920404,"201051344000594","174011545737251",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,1223310.7,1223310.7,42201,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920432,262504.00
03/06/2019 20:00,2,0.000,ALERT,212.16,298.77,59.990,1551920404,"201051344000469","174011545737251",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,1203761.0,1203761.0,10497,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920434,262505.00
03/06/2019 20:00,2,0.000,ALERT,211.48,296.66,60.001,1551920404,"201051344000585","174011545737251",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,1223057.1,1223057.1,18424,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920436,262506.00
03/06/2019 20:00,2,0.000,ALERT,212.38,298.17,59.985,1551920404,"201051344000853","174011545737251",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,1225556.6,1225556.6,10093,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920438,262507.00
03/06/2019 20:00,2,0.000,ALERT,211.70,296.66,59.985,1551920404,"201051344001145","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1225181.0,1225181.0,18340,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920440,262508.00
03/06/2019 20:00,2,0.000,ALERT,211.48,296.36,59.980,1551920404,"201051344000438","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1217887.5,1217887.5,18387,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920442,262509.00
