ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 20:00,2,0.000,ALERT,211.03,296.36,59.980,1551920404,"201051344001135","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1205041.0,1205041.0,18341,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920444,262510.00
03/06/2019 20:00,2,0.000,ALERT,211.93,298.47,59.990,1551920404,"201051344000983","174011545737251",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,1223870.2,1223870.2,10099,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920445,262511.00
03/06/2019 20:00,2,0.000,ALERT,211.48,296.06,59.975,1551920404,"201051344001203","174011545737251",0.00,-8.50,0,294.56,300.27,0.0,0.0,0.000,1213062.3,1213062.3,18383,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920447,262512.00
03/06/2019 20:00,2,0.000,ALERT,211.48,296.96,59.980,1551920404,"201051344001230","174011545737251",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,1209735.2,1209735.2,18196,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920449,262513.00
03/06/2019 20:00,2,0.000,ALERT,211.03,296.36,59.953,1551920404,"201051344000646","174011545737251",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,1202923.9,1202923.9,18356,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920451,262514.00
03/06/2019 20:00,2,0.000,ALERT,212.16,297.57,59.969,1551920404,"201051344000867","174011545737251",0.00,-6.50,0,294.86,300.57,0.0,0.0,0.000,1201842.8,1201842.8,42273,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920453,262515.00
03/06/2019 20:00,2,0.000,ALERT,212.61,297.87,59.996,1551920404,"201051344000633","174011545737251",0.00,-8.00,0,293.96,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42329,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920454,262516.00
03/06/2019 20:00,2,0.000,ALERT,211.03,296.66,59.980,1551920404,"201051344000955","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1222317.0,1222317.0,18381,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920456,262517.00
03/06/2019 20:00,2,0.000,ALERT,211.93,297.26,59.990,1551920404,"201051344000648","174011545737251",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,1213885.4,1213885.4,41832,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551920458,262518.00
03/06/2019 20:00,2,0.000,ALERT,212.38,298.17,59.980,1551920404,"201051344000645","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1218909.6,1218909.6,41795,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920460,262519.00
03/06/2019 20:00,2,0.000,ALERT,211.93,298.77,59.985,1551920404,"201051344000569","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10018,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551920462,262520.00
03/06/2019 20:00,2,0.000,ALERT,212.16,297.57,59.975,1551920404,"179051228000119","174011545737251",0.00,-5.50,0,293.96,299.67,0.0,0.0,0.000,22843.9,22843.9,10091,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551920463,262521.00
03/06/2019 20:15,2,0.000,ALERT,212.38,298.47,59.985,1551921305,"201051344000579","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1233661.6,1233661.6,10466,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921308,262522.00
03/06/2019 20:15,2,0.000,ALERT,211.48,296.06,59.996,1551921305,"201051344001025","174011545737251",0.00,-8.50,0,293.66,299.07,0.0,0.0,0.000,1217261.5,1217261.5,18386,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921310,262523.00
03/06/2019 20:15,2,0.000,ALERT,211.70,296.66,59.985,1551921305,"201051344001093","174011545737251",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,1201285.1,1201285.1,18401,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921312,262524.00
03/06/2019 20:15,2,0.000,ALERT,212.38,298.17,59.985,1551921305,"201051344000458","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,1218023.5,1218023.5,10208,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551921313,262525.00
03/06/2019 20:15,2,0.000,ALERT,211.48,296.96,59.990,1551921305,"201051344000890","174011545737251",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,1215040.2,1215040.2,18338,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921315,262526.00
03/06/2019 20:15,2,0.000,ALERT,212.16,297.57,59.985,1551921305,"201051344000988","174011545737251",0.00,-7.00,0,293.66,299.97,0.0,0.0,0.000,946203.0,946203.0,10573,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921317,262527.00
03/06/2019 20:15,2,0.000,ALERT,212.16,297.87,59.990,1551921305,"201051344000582","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,1194637.8,1194637.8,18312,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921319,262528.00
03/06/2019 20:15,2,0.000,ALERT,212.38,298.47,60.017,1551921305,"201051344000868","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42250,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551921321,262529.00
03/06/2019 20:15,2,0.000,ALERT,212.83,298.47,59.985,1551921305,"201051344000576","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1221556.1,1221556.1,14287,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921322,262530.00
03/06/2019 20:15,2,0.000,ALERT,212.38,297.87,59.985,1551921305,"201051344001158","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10512,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921324,262531.00
03/06/2019 20:15,2,0.000,ALERT,211.93,296.36,59.980,1551921305,"201051344000917","174011545737251",0.00,-6.00,0,293.36,297.87,0.0,0.0,0.000,1212337.0,1212337.0,18181,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921326,262532.00
03/06/2019 20:15,2,0.000,ALERT,211.93,296.36,59.985,1551921305,"201051344000417","174011545737251",0.00,-8.00,0,293.96,297.57,0.0,0.0,0.000,980327.7,980327.7,18417,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551921328,262533.00
03/06/2019 20:15,2,0.000,ALERT,212.16,296.66,59.948,1551921305,"201051344000685","174011545737251",0.00,-7.00,0,294.56,298.17,0.0,0.0,0.000,1216940.1,1216940.1,18392,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921330,262534.00
03/06/2019 20:15,2,0.000,ALERT,211.70,295.76,59.985,1551921305,"201051344000651","174011545737251",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,1209648.2,1209648.2,18376,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551921331,262535.00
03/06/2019 20:15,2,0.000,ALERT,211.93,298.47,59.943,1551921305,"201051344000594","174011545737251",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,1223310.7,1223310.7,42203,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921333,262536.00
03/06/2019 20:15,2,0.000,ALERT,212.38,297.87,59.985,1551921305,"201051344000469","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,1203761.0,1203761.0,10499,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921335,262537.00
03/06/2019 20:15,2,0.000,ALERT,211.70,296.66,59.990,1551921305,"201051344000585","174011545737251",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,1223057.1,1223057.1,18426,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921337,262538.00
03/06/2019 20:15,2,0.000,ALERT,212.83,297.57,60.017,1551921305,"201051344000853","174011545737251",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,1225556.6,1225556.6,10095,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921339,262539.00
03/06/2019 20:15,2,0.000,ALERT,211.93,296.96,60.022,1551921305,"201051344001145","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1225181.0,1225181.0,18342,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551921341,262540.00
03/06/2019 20:15,2,0.000,ALERT,211.70,296.96,59.996,1551921305,"201051344000438","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1217887.5,1217887.5,18389,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921342,262541.00
03/06/2019 20:15,2,0.000,ALERT,211.25,296.66,59.938,1551921305,"201051344001135","174011545737251",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,1205041.0,1205041.0,18343,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921344,262542.00
03/06/2019 20:15,2,0.000,ALERT,212.16,297.87,59.948,1551921305,"201051344000983","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1223870.2,1223870.2,10101,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921346,262543.00
03/06/2019 20:15,2,0.000,ALERT,211.70,296.36,59.985,1551921305,"201051344001203","174011545737251",0.00,-8.50,0,294.26,299.97,0.0,0.0,0.000,1213062.3,1213062.3,18385,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921348,262544.00
03/06/2019 20:15,2,0.000,ALERT,211.48,296.96,60.001,1551921305,"201051344001230","174011545737251",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,1209735.2,1209735.2,18198,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921350,262545.00
03/06/2019 20:15,2,0.000,ALERT,211.48,296.66,59.948,1551921305,"201051344000646","174011545737251",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,1202923.9,1202923.9,18358,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921352,262546.00
03/06/2019 20:15,2,0.000,ALERT,212.61,297.26,59.943,1551921305,"201051344000867","174011545737251",0.00,-6.50,0,294.56,300.57,0.0,0.0,0.000,1201842.8,1201842.8,42275,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921353,262547.00
03/06/2019 20:15,2,0.000,ALERT,213.06,297.57,59.953,1551921305,"201051344000633","174011545737251",0.00,-8.00,0,294.26,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42331,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921355,262548.00
03/06/2019 20:15,2,0.000,ALERT,211.25,296.66,59.985,1551921305,"201051344000955","174011545737251",0.00,-7.00,0,294.86,298.17,0.0,0.0,0.000,1222317.0,1222317.0,18383,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551921357,262549.00
03/06/2019 20:15,2,0.000,ALERT,212.38,297.26,59.985,1551921305,"201051344000648","174011545737251",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41834,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551921359,262550.00
03/06/2019 20:15,2,0.000,ALERT,212.83,297.87,60.012,1551921305,"201051344000645","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1218909.6,1218909.6,41797,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921361,262551.00
03/06/2019 20:15,2,0.000,ALERT,212.38,298.77,59.990,1551921305,"201051344000569","174011545737251",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10020,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551921362,262552.00
03/06/2019 20:15,2,0.000,ALERT,212.61,297.57,60.017,1551921305,"179051228000119","174011545737251",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,22843.9,22843.9,10093,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551921364,262553.00
03/06/2019 20:45,2,0.000,ALERT,212.83,299.97,60.022,1551923105,"201051344000579","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1233661.6,1233661.6,10470,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551923107,262554.00
03/06/2019 20:45,2,0.000,ALERT,211.93,296.96,59.990,1551923105,"201051344001025","174011545737251",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,1217261.5,1217261.5,18390,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923109,262555.00
03/06/2019 20:45,2,0.000,ALERT,212.16,297.57,59.990,1551923105,"201051344001093","174011545737251",0.00,-6.50,0,294.86,298.47,0.0,0.0,0.000,1201285.1,1201285.1,18405,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923111,262556.00
03/06/2019 20:45,2,0.000,ALERT,212.61,299.07,59.996,1551923105,"201051344000458","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1218023.5,1218023.5,10212,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551923113,262557.00
03/06/2019 20:45,2,0.000,ALERT,212.16,298.17,60.001,1551923105,"201051344000890","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1215040.2,1215040.2,18342,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551923115,262558.00
03/06/2019 20:45,2,0.000,ALERT,212.38,298.77,59.938,1551923105,"201051344000988","174011545737251",0.00,-7.00,0,293.66,300.27,0.0,0.0,0.000,946203.0,946203.0,10577,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923116,262559.00
03/06/2019 20:45,2,0.000,ALERT,212.61,298.77,60.033,1551923105,"201051344000582","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1194637.8,1194637.8,18316,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923118,262560.00
03/06/2019 20:45,2,0.000,ALERT,212.61,299.67,59.990,1551923105,"201051344000868","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1203377.9,1203377.9,42254,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923120,262561.00
03/06/2019 20:45,2,0.000,ALERT,213.29,299.97,60.017,1551923105,"201051344000576","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1221556.1,1221556.1,14291,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923122,262562.00
03/06/2019 20:45,2,0.000,ALERT,212.83,299.07,59.985,1551923105,"201051344001158","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,1198339.7,1198339.7,10516,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923124,262563.00
03/06/2019 20:45,2,0.000,ALERT,212.38,297.57,59.990,1551923105,"201051344000917","174011545737251",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,1212337.0,1212337.0,18185,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923125,262564.00
03/06/2019 20:45,2,0.000,ALERT,212.61,297.26,59.948,1551923105,"201051344000417","174011545737251",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,980327.7,980327.7,18421,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923127,262565.00
03/06/2019 20:45,2,0.000,ALERT,212.61,297.87,59.959,1551923105,"201051344000685","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1216940.1,1216940.1,18396,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923129,262566.00
03/06/2019 20:45,2,0.000,ALERT,212.38,296.96,59.996,1551923105,"201051344000651","174011545737251",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,1209648.2,1209648.2,18380,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923131,262567.00
03/06/2019 20:45,2,0.000,ALERT,212.38,299.67,59.953,1551923105,"201051344000594","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1223310.7,1223310.7,42207,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923133,262568.00
03/06/2019 20:45,2,0.000,ALERT,212.83,299.07,59.996,1551923105,"201051344000469","174011545737251",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,1203761.0,1203761.0,10502,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923135,262569.00
03/06/2019 20:45,2,0.000,ALERT,212.38,297.87,59.953,1551923105,"201051344000585","174011545737251",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,1223057.1,1223057.1,18428,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923136,262570.00
03/06/2019 20:45,2,0.000,ALERT,213.29,299.07,59.990,1551923105,"201051344000853","174011545737251",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,1225556.6,1225556.6,10097,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923138,262571.00
03/06/2019 20:45,2,0.000,ALERT,212.38,297.87,59.990,1551923105,"201051344001145","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1225181.0,1225181.0,18344,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923140,262572.00
03/06/2019 20:45,2,0.000,ALERT,212.38,297.87,59.985,1551923105,"201051344000438","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1217887.5,1217887.5,18391,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923142,262573.00
03/06/2019 20:45,2,0.000,ALERT,211.93,297.87,60.012,1551923105,"201051344001135","174011545737251",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,1205041.0,1205041.0,18345,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551923144,262574.00
03/06/2019 20:45,2,0.000,ALERT,212.83,299.37,59.990,1551923105,"201051344000983","174011545737251",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,1223870.2,1223870.2,10103,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923146,262575.00
03/06/2019 20:45,2,0.000,ALERT,212.16,297.57,59.996,1551923105,"201051344001203","174011545737251",0.00,-8.50,0,294.56,300.57,0.0,0.0,0.000,1213062.3,1213062.3,18387,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923147,262576.00
03/06/2019 20:45,2,0.000,ALERT,212.16,298.17,60.028,1551923105,"201051344001230","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1209735.2,1209735.2,18200,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551923149,262577.00
03/06/2019 20:45,2,0.000,ALERT,212.16,297.87,59.990,1551923105,"201051344000646","174011545737251",0.00,-8.50,0,293.36,298.77,0.0,0.0,0.000,1202923.9,1202923.9,18360,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551923151,262578.00
03/06/2019 20:45,2,0.000,ALERT,213.06,298.47,60.028,1551923105,"201051344000867","174011545737251",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,1201842.8,1201842.8,42277,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551923153,262579.00
03/06/2019 20:45,2,0.000,ALERT,213.51,299.07,60.006,1551923105,"201051344000633","174011545737251",0.00,-8.00,0,294.26,300.27,0.0,0.0,0.000,1200537.7,1200537.7,42333,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551923155,262580.00
03/06/2019 20:45,2,0.000,ALERT,211.70,297.87,59.996,1551923105,"201051344000955","174011545737251",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,1222317.0,1222317.0,18385,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923156,262581.00
03/06/2019 20:45,2,0.000,ALERT,212.83,298.47,59.996,1551923105,"201051344000648","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1213885.4,1213885.4,41836,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551923158,262582.00
03/06/2019 20:45,2,0.000,ALERT,213.29,299.37,60.001,1551923105,"201051344000645","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1218909.6,1218909.6,41799,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923160,262583.00
03/06/2019 20:45,2,0.000,ALERT,212.83,299.97,59.996,1551923105,"201051344000569","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1234789.8,1234789.8,10022,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551923162,262584.00
03/06/2019 20:45,2,0.000,ALERT,213.29,298.77,59.990,1551923105,"179051228000119","174011545737251",0.00,-5.50,0,294.26,300.27,0.0,0.0,0.000,22843.9,22843.9,10095,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551923164,262585.00
03/06/2019 21:00,2,0.000,ALERT,213.06,300.27,59.996,1551924004,"201051344000579","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1233661.6,1233661.6,10472,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924006,262586.00
03/06/2019 21:00,2,0.000,ALERT,211.93,296.66,59.985,1551924004,"201051344001025","174011545737251",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,1217261.5,1217261.5,18392,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924008,262587.00
03/06/2019 21:00,2,0.000,ALERT,212.16,297.57,60.017,1551924004,"201051344001093","174011545737251",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,1201285.1,1201285.1,18407,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924010,262588.00
03/06/2019 21:00,2,0.000,ALERT,212.61,299.67,59.990,1551924004,"201051344000458","174011545737251",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,1218023.5,1218023.5,10214,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924012,262589.00
03/06/2019 21:00,2,0.000,ALERT,211.93,297.87,59.996,1551924004,"201051344000890","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1215040.2,1215040.2,18344,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924013,262590.00
03/06/2019 21:00,2,0.000,ALERT,212.61,299.37,59.985,1551924004,"201051344000988","174011545737251",0.00,-7.00,0,294.26,300.87,0.0,0.0,0.000,946203.0,946203.0,10579,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924015,262591.00
03/06/2019 21:00,2,0.000,ALERT,212.83,298.47,60.001,1551924004,"201051344000582","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1194637.8,1194637.8,18318,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924017,262592.00
03/06/2019 21:00,2,0.000,ALERT,212.61,299.97,60.001,1551924004,"201051344000868","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1203377.9,1203377.9,42256,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924019,262593.00
03/06/2019 21:00,2,0.000,ALERT,213.29,299.97,59.985,1551924004,"201051344000576","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1221556.1,1221556.1,14293,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924021,262594.00
03/06/2019 21:00,2,0.000,ALERT,213.06,299.67,59.990,1551924004,"201051344001158","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1198339.7,1198339.7,10518,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924023,262595.00
03/06/2019 21:00,2,0.000,ALERT,212.38,297.26,59.964,1551924004,"201051344000917","174011545737251",0.00,-6.00,0,293.96,299.07,0.0,0.0,0.000,1212337.0,1212337.0,18187,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924024,262596.00
03/06/2019 21:00,2,0.000,ALERT,212.61,296.96,59.996,1551924004,"201051344000417","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,980327.7,980327.7,18423,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924026,262597.00
03/06/2019 21:00,2,0.000,ALERT,212.61,297.26,59.990,1551924004,"201051344000685","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1216940.1,1216940.1,18398,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924028,262598.00
03/06/2019 21:00,2,0.000,ALERT,212.16,296.66,59.996,1551924004,"201051344000651","174011545737251",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,1209648.2,1209648.2,18382,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924030,262599.00
03/06/2019 21:00,2,0.000,ALERT,212.38,300.27,60.022,1551924004,"201051344000594","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1223310.7,1223310.7,42209,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924032,262600.00
03/06/2019 21:00,2,0.000,ALERT,212.83,300.27,60.012,1551924004,"201051344000469","174011545737251",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,1203761.0,1203761.0,10504,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924033,262601.00
03/06/2019 21:00,2,0.000,ALERT,212.38,297.57,59.985,1551924004,"201051344000585","174011545737251",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,1223057.1,1223057.1,18430,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924035,262602.00
03/06/2019 21:00,2,0.000,ALERT,213.29,300.27,59.990,1551924004,"201051344000853","174011545737251",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,1225556.6,1225556.6,10099,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924037,262603.00
03/06/2019 21:00,2,0.000,ALERT,212.38,297.87,59.980,1551924004,"201051344001145","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1225181.0,1225181.0,18346,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924039,262604.00
03/06/2019 21:00,2,0.000,ALERT,212.38,297.57,59.996,1551924004,"201051344000438","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1217887.5,1217887.5,18393,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924041,262605.00
03/06/2019 21:00,2,0.000,ALERT,211.93,297.57,59.996,1551924004,"201051344001135","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1205041.0,1205041.0,18347,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924043,262606.00
03/06/2019 21:00,2,0.000,ALERT,212.83,300.57,59.980,1551924004,"201051344000983","174011545737251",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,1223870.2,1223870.2,10105,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924044,262607.00
03/06/2019 21:00,2,0.000,ALERT,212.16,296.96,59.990,1551924004,"201051344001203","174011545737251",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,1213062.3,1213062.3,18389,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924046,262608.00
03/06/2019 21:00,2,0.000,ALERT,212.16,297.87,59.996,1551924004,"201051344001230","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1209735.2,1209735.2,18202,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924048,262609.00
03/06/2019 21:00,2,0.000,ALERT,211.93,297.57,59.985,1551924004,"201051344000646","174011545737251",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,1202923.9,1202923.9,18362,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924050,262610.00
03/06/2019 21:00,2,0.000,ALERT,213.06,299.67,59.990,1551924004,"201051344000867","174011545737251",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,1201842.8,1201842.8,42279,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924052,262611.00
03/06/2019 21:00,2,0.000,ALERT,213.51,299.97,59.990,1551924004,"201051344000633","174011545737251",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,1200537.7,1200537.7,42335,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924054,262612.00
03/06/2019 21:00,2,0.000,ALERT,211.70,297.57,59.990,1551924004,"201051344000955","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1222317.0,1222317.0,18387,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924055,262613.00
03/06/2019 21:00,2,0.000,ALERT,212.83,299.37,59.996,1551924004,"201051344000648","174011545737251",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,1213885.4,1213885.4,41838,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924057,262614.00
03/06/2019 21:00,2,0.000,ALERT,213.29,300.27,60.001,1551924004,"201051344000645","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1218909.6,1218909.6,41801,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924059,262615.00
03/06/2019 21:00,2,0.000,ALERT,212.83,300.87,60.038,1551924004,"201051344000569","174011545737251",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,1234789.8,1234789.8,10024,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924061,262616.00
03/06/2019 21:00,2,0.000,ALERT,213.29,299.67,59.996,1551924004,"179051228000119","174011545737251",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,22843.9,22843.9,10097,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551924063,262617.00
03/06/2019 21:15,2,0.000,ALERT,213.06,299.97,60.006,1551924904,"201051344000579","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1233661.6,1233661.6,10474,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924906,262618.00
03/06/2019 21:15,2,0.000,ALERT,211.70,296.66,59.953,1551924904,"201051344001025","174011545737251",0.00,-8.50,0,294.86,301.77,0.0,0.0,0.000,1217261.5,1217261.5,18394,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924908,262619.00
03/06/2019 21:15,2,0.000,ALERT,212.38,297.87,60.001,1551924904,"201051344001093","174011545737251",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,1201285.1,1201285.1,18409,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924910,262620.00
03/06/2019 21:15,2,0.000,ALERT,212.83,299.07,60.001,1551924904,"201051344000458","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1218023.5,1218023.5,10216,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924911,262621.00
03/06/2019 21:15,2,0.000,ALERT,212.38,298.47,59.990,1551924904,"201051344000890","174011545737251",0.00,-7.00,0,296.06,302.37,0.0,0.0,0.000,1215040.2,1215040.2,18346,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924913,262622.00
03/06/2019 21:15,2,0.000,ALERT,212.83,298.77,60.006,1551924904,"201051344000988","174011545737251",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,946203.0,946203.0,10581,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924915,262623.00
03/06/2019 21:15,2,0.000,ALERT,213.06,299.07,59.996,1551924904,"201051344000582","174011545737251",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,1194637.8,1194637.8,18320,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924917,262624.00
03/06/2019 21:15,2,0.000,ALERT,212.83,299.37,59.980,1551924904,"201051344000868","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1203377.9,1203377.9,42258,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924919,262625.00
03/06/2019 21:15,2,0.000,ALERT,213.29,299.37,59.990,1551924904,"201051344000576","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1221556.1,1221556.1,14295,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924920,262626.00
03/06/2019 21:15,2,0.000,ALERT,213.06,298.77,59.996,1551924904,"201051344001158","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1198339.7,1198339.7,10520,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924922,262627.00
03/06/2019 21:15,2,0.000,ALERT,212.61,297.57,60.006,1551924904,"201051344000917","174011545737251",0.00,-6.50,0,294.26,300.57,0.0,0.0,0.000,1212337.0,1212337.0,18189,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924924,262628.00
03/06/2019 21:15,2,0.000,ALERT,212.61,297.57,59.969,1551924904,"201051344000417","174011545737251",0.00,-8.00,0,294.86,301.17,0.0,0.0,0.000,980327.7,980327.7,18425,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924926,262629.00
03/06/2019 21:15,2,0.000,ALERT,212.61,297.87,59.990,1551924904,"201051344000685","174011545737251",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,1216940.1,1216940.1,18400,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924928,262630.00
03/06/2019 21:15,2,0.000,ALERT,212.38,297.26,60.033,1551924904,"201051344000651","174011545737251",0.00,-9.00,0,295.16,300.87,0.0,0.0,0.000,1209648.2,1209648.2,18384,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924930,262631.00
03/06/2019 21:15,2,0.000,ALERT,212.61,299.37,59.996,1551924904,"201051344000594","174011545737251",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,1223310.7,1223310.7,42211,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924931,262632.00
03/06/2019 21:15,2,0.000,ALERT,213.06,298.77,60.022,1551924904,"201051344000469","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1203761.0,1203761.0,10506,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924933,262633.00
03/06/2019 21:15,2,0.000,ALERT,212.38,298.17,59.990,1551924904,"201051344000585","174011545737251",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,1223057.1,1223057.1,18432,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924935,262634.00
03/06/2019 21:15,2,0.000,ALERT,213.51,298.77,60.012,1551924904,"201051344000853","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1225556.6,1225556.6,10101,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924937,262635.00
03/06/2019 21:15,2,0.000,ALERT,212.61,298.17,59.996,1551924904,"201051344001145","174011545737251",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,1225181.0,1225181.0,18348,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924939,262636.00
03/06/2019 21:15,2,0.000,ALERT,212.38,297.87,60.001,1551924904,"201051344000438","174011545737251",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,1217887.5,1217887.5,18395,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924941,262637.00
03/06/2019 21:15,2,0.000,ALERT,211.93,297.87,59.980,1551924904,"201051344001135","174011545737251",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,1205041.0,1205041.0,18349,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924942,262638.00
03/06/2019 21:15,2,0.000,ALERT,212.83,299.07,59.985,1551924904,"201051344000983","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1223870.2,1223870.2,10107,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924944,262639.00
03/06/2019 21:15,2,0.000,ALERT,212.38,297.57,59.943,1551924904,"201051344001203","174011545737251",0.00,-8.50,0,295.46,302.68,0.0,0.0,0.000,1213062.3,1213062.3,18391,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924946,262640.00
03/06/2019 21:15,2,0.000,ALERT,212.38,298.17,59.980,1551924904,"201051344001230","174011545737251",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,1209735.2,1209735.2,18204,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924948,262641.00
03/06/2019 21:15,2,0.000,ALERT,212.16,297.87,59.964,1551924904,"201051344000646","174011545737251",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,1202923.9,1202923.9,18364,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924950,262642.00
03/06/2019 21:15,2,0.000,ALERT,213.29,298.47,59.990,1551924904,"201051344000867","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1201842.8,1201842.8,42281,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924952,262643.00
03/06/2019 21:15,2,0.000,ALERT,213.74,298.77,59.975,1551924904,"201051344000633","174011545737251",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,1200537.7,1200537.7,42337,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924953,262644.00
03/06/2019 21:15,2,0.000,ALERT,212.16,298.17,59.985,1551924904,"201051344000955","174011545737251",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,1222317.0,1222317.0,18389,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924955,262645.00
03/06/2019 21:15,2,0.000,ALERT,213.06,298.17,59.985,1551924904,"201051344000648","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1213885.4,1213885.4,41840,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924957,262646.00
03/06/2019 21:15,2,0.000,ALERT,213.29,298.77,60.017,1551924904,"201051344000645","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1218909.6,1218909.6,41803,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551924959,262647.00
03/06/2019 21:15,2,0.000,ALERT,213.06,299.67,59.990,1551924904,"201051344000569","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1234789.8,1234789.8,10026,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551924961,262648.00
03/06/2019 21:15,2,0.000,ALERT,213.29,298.77,60.012,1551924904,"179051228000119","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,22843.9,22843.9,10099,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551924962,262649.00
03/06/2019 21:30,2,0.000,ALERT,213.06,299.97,60.001,1551925804,"201051344000579","174011545737251",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,1233661.6,1233661.6,10476,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925806,262650.00
03/06/2019 21:30,2,0.000,ALERT,212.38,297.26,59.980,1551925804,"201051344001025","174011545737251",0.00,-9.00,0,294.86,303.28,0.0,0.0,0.000,1217261.5,1217261.5,18396,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925808,262651.00
03/06/2019 21:30,2,0.000,ALERT,212.38,297.57,59.990,1551925804,"201051344001093","174011545737251",0.00,-6.50,0,295.16,303.28,0.0,0.0,0.000,1201285.1,1201285.1,18411,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925810,262652.00
03/06/2019 21:30,2,0.000,ALERT,212.83,299.07,59.975,1551925804,"201051344000458","174011545737251",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,1218023.5,1218023.5,10218,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925812,262653.00
