ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 21:30,2,0.000,ALERT,212.38,298.17,60.001,1551925804,"201051344000890","174011545737251",0.00,-7.00,0,295.76,304.18,0.0,0.0,0.000,1215040.2,1215040.2,18348,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925814,262654.00
03/06/2019 21:30,2,0.000,ALERT,212.61,298.77,60.001,1551925804,"201051344000988","174011545737251",0.00,-7.00,0,294.26,301.47,0.0,0.0,0.000,946203.0,946203.0,10583,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925815,262655.00
03/06/2019 21:30,2,0.000,ALERT,213.06,298.77,60.006,1551925804,"201051344000582","174011545737251",0.00,-8.50,0,296.06,304.48,0.0,0.0,0.000,1194637.8,1194637.8,18322,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925817,262656.00
03/06/2019 21:30,2,0.000,ALERT,212.83,299.97,59.990,1551925804,"201051344000868","174011545737251",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,1203377.9,1203377.9,42260,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925819,262657.00
03/06/2019 21:30,2,0.000,ALERT,213.51,299.97,59.975,1551925804,"201051344000576","174011545737251",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,1221556.1,1221556.1,14297,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551925821,262658.00
03/06/2019 21:30,2,0.000,ALERT,213.06,299.37,60.001,1551925804,"201051344001158","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1198339.7,1198339.7,10522,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925823,262659.00
03/06/2019 21:30,2,0.000,ALERT,212.61,297.57,60.028,1551925804,"201051344000917","174011545737251",0.00,-6.50,0,293.96,302.98,0.0,0.0,0.000,1212337.0,1212337.0,18191,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925825,262660.00
03/06/2019 21:30,2,0.000,ALERT,212.61,297.26,60.001,1551925804,"201051344000417","174011545737251",0.00,-8.00,0,294.86,303.28,0.0,0.0,0.000,980327.7,980327.7,18427,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925826,262661.00
03/06/2019 21:30,2,0.000,ALERT,212.61,297.57,60.038,1551925804,"201051344000685","174011545737251",0.00,-8.00,0,295.16,303.88,0.0,0.0,0.000,1216940.1,1216940.1,18402,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925828,262662.00
03/06/2019 21:30,2,0.000,ALERT,212.38,296.96,60.001,1551925804,"201051344000651","174011545737251",0.00,-9.00,0,294.56,302.68,0.0,0.0,0.000,1209648.2,1209648.2,18386,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551925830,262663.00
03/06/2019 21:30,2,0.000,ALERT,212.38,299.67,59.990,1551925804,"201051344000594","174011545737251",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,1223310.7,1223310.7,42213,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551925832,262664.00
03/06/2019 21:30,2,0.000,ALERT,213.06,299.37,59.996,1551925804,"201051344000469","174011545737251",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,1203761.0,1203761.0,10508,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925834,262665.00
03/06/2019 21:30,2,0.000,ALERT,212.61,298.17,60.006,1551925804,"201051344000585","174011545737251",0.00,-8.00,0,294.86,303.58,0.0,0.0,0.000,1223057.1,1223057.1,18434,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551925836,262666.00
03/06/2019 21:30,2,0.000,ALERT,213.51,299.37,59.990,1551925804,"201051344000853","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1225556.6,1225556.6,10103,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925837,262667.00
03/06/2019 21:30,2,0.000,ALERT,212.61,297.87,60.001,1551925804,"201051344001145","174011545737251",0.00,-8.00,0,295.76,303.88,0.0,0.0,0.000,1225181.0,1225181.0,18350,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925839,262668.00
03/06/2019 21:30,2,0.000,ALERT,212.38,297.57,60.006,1551925804,"201051344000438","174011545737251",0.00,-8.50,0,295.46,303.58,0.0,0.0,0.000,1217887.5,1217887.5,18397,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925841,262669.00
03/06/2019 21:30,2,0.000,ALERT,211.93,297.57,60.001,1551925804,"201051344001135","174011545737251",0.00,-8.00,0,295.46,303.28,0.0,0.0,0.000,1205041.0,1205041.0,18351,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925843,262670.00
03/06/2019 21:30,2,0.000,ALERT,212.83,300.27,59.985,1551925804,"201051344000983","174011545737251",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,1223870.2,1223870.2,10109,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551925845,262671.00
03/06/2019 21:30,2,0.000,ALERT,212.38,297.26,60.017,1551925804,"201051344001203","174011545737251",0.00,-8.50,0,295.16,304.18,0.0,0.0,0.000,1213062.3,1213062.3,18393,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925847,262672.00
03/06/2019 21:30,2,0.000,ALERT,212.38,298.17,60.006,1551925804,"201051344001230","174011545737251",0.00,-8.00,0,295.46,304.18,0.0,0.0,0.000,1209735.2,1209735.2,18206,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551925848,262673.00
03/06/2019 21:30,2,0.000,ALERT,212.16,297.57,60.022,1551925804,"201051344000646","174011545737251",0.00,-8.50,0,294.86,303.58,0.0,0.0,0.000,1202923.9,1202923.9,18366,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925850,262674.00
03/06/2019 21:30,2,0.000,ALERT,213.29,298.77,60.012,1551925804,"201051344000867","174011545737251",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,1201842.8,1201842.8,42283,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925852,262675.00
03/06/2019 21:30,2,0.000,ALERT,213.74,299.07,59.964,1551925804,"201051344000633","174011545737251",0.00,-8.50,0,295.16,301.47,0.0,0.0,0.000,1200537.7,1200537.7,42339,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925854,262676.00
03/06/2019 21:30,2,0.000,ALERT,211.93,297.57,60.006,1551925804,"201051344000955","174011545737251",0.00,-8.00,0,295.16,303.58,0.0,0.0,0.000,1222317.0,1222317.0,18391,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925856,262677.00
03/06/2019 21:30,2,0.000,ALERT,213.06,298.17,60.012,1551925804,"201051344000648","174011545737251",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,1213885.4,1213885.4,41842,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925858,262678.00
03/06/2019 21:30,2,0.000,ALERT,213.51,298.77,60.006,1551925804,"201051344000645","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1218909.6,1218909.6,41805,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925859,262679.00
03/06/2019 21:30,2,0.000,ALERT,212.83,299.37,59.980,1551925804,"201051344000569","174011545737251",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,1234789.8,1234789.8,10028,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551925861,262680.00
03/06/2019 21:30,2,0.000,ALERT,213.29,298.77,60.012,1551925804,"179051228000119","174011545737251",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,22843.9,22843.9,10101,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551925863,262681.00
03/06/2019 21:45,2,0.000,ALERT,213.51,300.87,60.006,1551926704,"201051344000579","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1233661.6,1233661.6,10478,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926706,262682.00
03/06/2019 21:45,2,0.000,ALERT,212.83,298.17,60.001,1551926704,"201051344001025","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,1217261.5,1217261.5,18398,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551926708,262683.00
03/06/2019 21:45,2,0.000,ALERT,212.61,298.17,60.006,1551926704,"201051344001093","174011545737251",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,1201285.1,1201285.1,18413,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926710,262684.00
03/06/2019 21:45,2,0.000,ALERT,213.29,300.57,60.012,1551926704,"201051344000458","174011545737251",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,1218023.5,1218023.5,10220,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926711,262685.00
03/06/2019 21:45,2,0.000,ALERT,212.83,298.77,60.022,1551926704,"201051344000890","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1215040.2,1215040.2,18350,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926713,262686.00
03/06/2019 21:45,2,0.000,ALERT,213.29,299.97,60.006,1551926704,"201051344000988","174011545737251",0.00,-8.00,0,294.86,302.07,0.0,0.0,0.000,946203.0,946203.0,10585,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926715,262687.00
03/06/2019 21:45,2,0.000,ALERT,213.51,299.37,60.006,1551926704,"201051344000582","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1194637.8,1194637.8,18324,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551926717,262688.00
03/06/2019 21:45,2,0.000,ALERT,213.29,300.57,60.006,1551926704,"201051344000868","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1203377.9,1203377.9,42262,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551926719,262689.00
03/06/2019 21:45,2,0.000,ALERT,213.96,300.57,60.006,1551926704,"201051344000576","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1221556.1,1221556.1,14299,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926720,262690.00
03/06/2019 21:45,2,0.000,ALERT,213.51,300.27,60.012,1551926704,"201051344001158","174011545737251",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,1198339.7,1198339.7,10524,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926722,262691.00
03/06/2019 21:45,2,0.000,ALERT,213.06,298.17,60.012,1551926704,"201051344000917","174011545737251",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,1212337.0,1212337.0,18193,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926724,262692.00
03/06/2019 21:45,2,0.000,ALERT,213.06,298.17,60.012,1551926704,"201051344000417","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,980327.7,980327.7,18429,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926726,262693.00
03/06/2019 21:45,2,0.000,ALERT,213.29,298.47,60.006,1551926704,"201051344000685","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1216940.1,1216940.1,18404,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551926728,262694.00
03/06/2019 21:45,2,0.000,ALERT,212.83,297.57,60.001,1551926704,"201051344000651","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,1209648.2,1209648.2,18388,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926730,262695.00
03/06/2019 21:45,2,0.000,ALERT,213.06,300.87,60.012,1551926704,"201051344000594","174011545737251",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,1223310.7,1223310.7,42215,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926732,262696.00
03/06/2019 21:45,2,0.000,ALERT,213.74,300.57,59.964,1551926704,"201051344000469","174011545737251",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,1203761.0,1203761.0,10510,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551926734,262697.00
03/06/2019 21:45,2,0.000,ALERT,213.06,298.77,59.980,1551926704,"201051344000585","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1223057.1,1223057.1,18436,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551926735,262698.00
03/06/2019 21:45,2,0.000,ALERT,214.19,300.27,60.006,1551926704,"201051344000853","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1225556.6,1225556.6,10105,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926737,262699.00
03/06/2019 21:45,2,0.000,ALERT,213.06,298.77,60.006,1551926704,"201051344001145","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1225181.0,1225181.0,18352,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551926739,262700.00
03/06/2019 21:45,2,0.000,ALERT,213.06,298.47,60.001,1551926704,"201051344000438","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1217887.5,1217887.5,18399,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926741,262701.00
03/06/2019 21:45,2,0.000,ALERT,212.61,298.47,60.012,1551926704,"201051344001135","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1205041.0,1205041.0,18353,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926743,262702.00
03/06/2019 21:45,2,0.000,ALERT,213.51,300.57,60.043,1551926704,"201051344000983","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1223870.2,1223870.2,10111,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926744,262703.00
03/06/2019 21:45,2,0.000,ALERT,212.83,298.17,60.001,1551926704,"201051344001203","174011545737251",0.00,-8.50,0,295.46,301.47,0.0,0.0,0.000,1213062.3,1213062.3,18395,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551926746,262704.00
03/06/2019 21:45,2,0.000,ALERT,212.83,298.77,59.964,1551926704,"201051344001230","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1209735.2,1209735.2,18208,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926748,262705.00
03/06/2019 21:45,2,0.000,ALERT,212.61,298.47,60.001,1551926704,"201051344000646","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1202923.9,1202923.9,18368,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926750,262706.00
03/06/2019 21:45,2,0.000,ALERT,213.96,299.97,60.006,1551926704,"201051344000867","174011545737251",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,1201842.8,1201842.8,42285,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926752,262707.00
03/06/2019 21:45,2,0.000,ALERT,214.19,300.27,60.033,1551926704,"201051344000633","174011545737251",0.00,-8.50,0,295.46,302.07,0.0,0.0,0.000,1200537.7,1200537.7,42341,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551926753,262708.00
03/06/2019 21:45,2,0.000,ALERT,212.61,298.47,60.006,1551926704,"201051344000955","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1222317.0,1222317.0,18393,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551926755,262709.00
03/06/2019 21:45,2,0.000,ALERT,213.51,299.67,60.017,1551926704,"201051344000648","174011545737251",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,1213885.4,1213885.4,41844,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926757,262710.00
03/06/2019 21:45,2,0.000,ALERT,213.96,300.27,60.001,1551926704,"201051344000645","174011545737251",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,1218909.6,1218909.6,41807,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926759,262711.00
03/06/2019 21:45,2,0.000,ALERT,213.51,301.17,59.975,1551926704,"201051344000569","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1234789.8,1234789.8,10030,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551926761,262712.00
03/06/2019 21:45,2,0.000,ALERT,213.96,299.97,60.012,1551926704,"179051228000119","174011545737251",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,22843.9,22843.9,10103,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551926763,262713.00
03/06/2019 22:00,2,0.000,ALERT,213.74,301.47,60.012,1551927604,"201051344000579","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1233661.6,1233661.6,10480,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927606,262714.00
03/06/2019 22:00,2,0.000,ALERT,212.83,298.17,59.990,1551927604,"201051344001025","174011545737251",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,1217261.5,1217261.5,18400,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551927608,262715.00
03/06/2019 22:00,2,0.000,ALERT,213.06,298.77,60.012,1551927604,"201051344001093","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,1201285.1,1201285.1,18415,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927610,262716.00
03/06/2019 22:00,2,0.000,ALERT,213.51,300.57,60.006,1551927604,"201051344000458","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1218023.5,1218023.5,10222,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927611,262717.00
03/06/2019 22:00,2,0.000,ALERT,212.83,299.07,60.006,1551927604,"201051344000890","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1215040.2,1215040.2,18352,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927613,262718.00
03/06/2019 22:00,2,0.000,ALERT,213.51,300.57,60.017,1551927604,"201051344000988","174011545737251",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,946203.0,946203.0,10587,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927615,262719.00
03/06/2019 22:00,2,0.000,ALERT,213.51,299.67,60.017,1551927604,"201051344000582","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1194637.8,1194637.8,18326,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927617,262720.00
03/06/2019 22:00,2,0.000,ALERT,213.51,301.47,60.022,1551927604,"201051344000868","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1203377.9,1203377.9,42264,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927619,262721.00
03/06/2019 22:00,2,0.000,ALERT,214.19,301.47,60.028,1551927604,"201051344000576","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1221556.1,1221556.1,14301,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927620,262722.00
03/06/2019 22:00,2,0.000,ALERT,213.74,300.87,60.006,1551927604,"201051344001158","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1198339.7,1198339.7,10526,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927622,262723.00
03/06/2019 22:00,2,0.000,ALERT,213.06,298.17,60.065,1551927604,"201051344000917","174011545737251",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,1212337.0,1212337.0,18195,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927624,262724.00
03/06/2019 22:00,2,0.000,ALERT,213.29,298.17,60.017,1551927604,"201051344000417","174011545737251",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,980327.7,980327.7,18431,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927626,262725.00
03/06/2019 22:00,2,0.000,ALERT,213.29,298.47,60.006,1551927604,"201051344000685","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1216940.1,1216940.1,18406,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927628,262726.00
03/06/2019 22:00,2,0.000,ALERT,213.06,297.87,59.980,1551927604,"201051344000651","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1209648.2,1209648.2,18390,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927630,262727.00
03/06/2019 22:00,2,0.000,ALERT,213.29,300.57,60.017,1551927604,"201051344000594","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1223310.7,1223310.7,42217,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551927631,262728.00
03/06/2019 22:00,2,0.000,ALERT,213.74,300.27,60.012,1551927604,"201051344000469","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1203761.0,1203761.0,10512,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927633,262729.00
03/06/2019 22:00,2,0.000,ALERT,213.06,299.07,60.022,1551927604,"201051344000585","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1223057.1,1223057.1,18438,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927635,262730.00
03/06/2019 22:00,2,0.000,ALERT,214.19,299.97,60.017,1551927604,"201051344000853","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1225556.6,1225556.6,10107,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927637,262731.00
03/06/2019 22:00,2,0.000,ALERT,213.29,299.07,60.017,1551927604,"201051344001145","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1225181.0,1225181.0,18354,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927639,262732.00
03/06/2019 22:00,2,0.000,ALERT,213.06,298.77,60.012,1551927604,"201051344000438","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1217887.5,1217887.5,18401,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551927640,262733.00
03/06/2019 22:00,2,0.000,ALERT,212.61,298.77,60.028,1551927604,"201051344001135","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1205041.0,1205041.0,18355,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927642,262734.00
03/06/2019 22:00,2,0.000,ALERT,213.51,300.27,60.022,1551927604,"201051344000983","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1223870.2,1223870.2,10113,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927644,262735.00
03/06/2019 22:00,2,0.000,ALERT,213.06,298.47,60.022,1551927604,"201051344001203","174011545737251",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,1213062.3,1213062.3,18397,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927646,262736.00
03/06/2019 22:00,2,0.000,ALERT,212.83,298.77,60.070,1551927604,"201051344001230","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1209735.2,1209735.2,18210,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927648,262737.00
03/06/2019 22:00,2,0.000,ALERT,212.83,298.47,60.028,1551927604,"201051344000646","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1202923.9,1202923.9,18370,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927649,262738.00
03/06/2019 22:00,2,0.000,ALERT,213.74,299.37,60.054,1551927604,"201051344000867","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1201842.8,1201842.8,42287,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927651,262739.00
03/06/2019 22:00,2,0.000,ALERT,214.19,299.97,60.017,1551927604,"201051344000633","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1200537.7,1200537.7,42343,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927653,262740.00
03/06/2019 22:00,2,0.000,ALERT,212.38,298.77,60.033,1551927604,"201051344000955","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1222317.0,1222317.0,18395,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927655,262741.00
03/06/2019 22:00,2,0.000,ALERT,213.51,299.37,60.028,1551927604,"201051344000648","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1213885.4,1213885.4,41846,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927657,262742.00
03/06/2019 22:00,2,0.000,ALERT,213.74,299.97,60.028,1551927604,"201051344000645","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1218909.6,1218909.6,41809,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927659,262743.00
03/06/2019 22:00,2,0.000,ALERT,213.51,300.57,60.028,1551927604,"201051344000569","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1234789.8,1234789.8,10032,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551927660,262744.00
03/06/2019 22:00,2,0.000,ALERT,213.74,299.67,60.043,1551927604,"179051228000119","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,22843.9,22843.9,10105,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551927662,262745.00
03/06/2019 22:15,2,0.000,ALERT,213.74,300.57,60.028,1551928504,"201051344000579","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1233661.6,1233661.6,10482,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928506,262746.00
03/06/2019 22:15,2,0.000,ALERT,213.06,298.17,60.022,1551928504,"201051344001025","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,1217261.5,1217261.5,18402,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928508,262747.00
03/06/2019 22:15,2,0.000,ALERT,213.29,299.07,60.065,1551928504,"201051344001093","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1201285.1,1201285.1,18417,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928510,262748.00
03/06/2019 22:15,2,0.000,ALERT,213.51,299.97,60.038,1551928504,"201051344000458","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1218023.5,1218023.5,10224,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928512,262749.00
03/06/2019 22:15,2,0.000,ALERT,213.06,299.37,60.006,1551928504,"201051344000890","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1215040.2,1215040.2,18354,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928514,262750.00
03/06/2019 22:15,2,0.000,ALERT,213.51,299.97,60.038,1551928504,"201051344000988","174011545737251",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,946203.0,946203.0,10589,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928516,262751.00
03/06/2019 22:15,2,0.000,ALERT,213.74,299.97,59.996,1551928504,"201051344000582","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1194637.8,1194637.8,18328,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928518,262752.00
03/06/2019 22:15,2,0.000,ALERT,213.74,300.57,60.033,1551928504,"201051344000868","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1203377.9,1203377.9,42266,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928519,262753.00
03/06/2019 22:15,2,0.000,ALERT,214.19,300.57,60.028,1551928504,"201051344000576","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1221556.1,1221556.1,14303,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928521,262754.00
03/06/2019 22:15,2,0.000,ALERT,213.74,299.97,60.033,1551928504,"201051344001158","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1198339.7,1198339.7,10528,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928523,262755.00
03/06/2019 22:15,2,0.000,ALERT,213.51,298.47,60.028,1551928504,"201051344000917","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1212337.0,1212337.0,18197,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928525,262756.00
03/06/2019 22:15,2,0.000,ALERT,213.51,298.17,60.022,1551928504,"201051344000417","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,980327.7,980327.7,18433,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928527,262757.00
03/06/2019 22:15,2,0.000,ALERT,213.51,298.77,59.985,1551928504,"201051344000685","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1216940.1,1216940.1,18408,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928528,262758.00
03/06/2019 22:15,2,0.000,ALERT,213.29,298.17,60.022,1551928504,"201051344000651","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1209648.2,1209648.2,18392,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928530,262759.00
03/06/2019 22:15,2,0.000,ALERT,213.29,300.27,60.022,1551928504,"201051344000594","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1223310.7,1223310.7,42219,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928532,262760.00
03/06/2019 22:15,2,0.000,ALERT,213.51,299.67,60.028,1551928504,"201051344000469","174011545737251",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,1203761.0,1203761.0,10514,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928534,262761.00
03/06/2019 22:15,2,0.000,ALERT,213.29,298.77,60.065,1551928504,"201051344000585","174011545737251",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,1223057.1,1223057.1,18440,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928536,262762.00
03/06/2019 22:15,2,0.000,ALERT,214.19,299.67,60.054,1551928504,"201051344000853","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1225556.6,1225556.6,10109,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928537,262763.00
03/06/2019 22:15,2,0.000,ALERT,213.51,299.07,60.001,1551928504,"201051344001145","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1225181.0,1225181.0,18356,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928539,262764.00
03/06/2019 22:15,2,0.000,ALERT,213.29,298.77,60.038,1551928504,"201051344000438","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1217887.5,1217887.5,18403,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928541,262765.00
03/06/2019 22:15,2,0.000,ALERT,212.83,298.77,60.043,1551928504,"201051344001135","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1205041.0,1205041.0,18357,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928543,262766.00
03/06/2019 22:15,2,0.000,ALERT,213.51,299.97,60.059,1551928504,"201051344000983","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1223870.2,1223870.2,10115,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928545,262767.00
03/06/2019 22:15,2,0.000,ALERT,213.06,298.17,60.001,1551928504,"201051344001203","174011545737251",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,1213062.3,1213062.3,18399,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928547,262768.00
03/06/2019 22:15,2,0.000,ALERT,213.06,299.07,60.043,1551928504,"201051344001230","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1209735.2,1209735.2,18212,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928549,262769.00
03/06/2019 22:15,2,0.000,ALERT,213.06,298.47,60.070,1551928504,"201051344000646","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1202923.9,1202923.9,18372,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928550,262770.00
03/06/2019 22:15,2,0.000,ALERT,213.96,299.37,60.043,1551928504,"201051344000867","174011545737251",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,1201842.8,1201842.8,42289,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928552,262771.00
03/06/2019 22:15,2,0.000,ALERT,214.41,299.37,60.038,1551928504,"201051344000633","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,1200537.7,1200537.7,42345,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928554,262772.00
03/06/2019 22:15,2,0.000,ALERT,212.83,298.77,60.043,1551928504,"201051344000955","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1222317.0,1222317.0,18397,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928556,262773.00
03/06/2019 22:15,2,0.000,ALERT,213.74,299.37,60.070,1551928504,"201051344000648","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1213885.4,1213885.4,41848,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551928558,262774.00
03/06/2019 22:15,2,0.000,ALERT,214.19,299.97,60.049,1551928504,"201051344000645","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1218909.6,1218909.6,41811,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928559,262775.00
03/06/2019 22:15,2,0.000,ALERT,213.74,300.57,60.065,1551928504,"201051344000569","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1234789.8,1234789.8,10034,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551928561,262776.00
03/06/2019 22:15,2,0.000,ALERT,213.96,299.67,60.001,1551928504,"179051228000119","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,22843.9,22843.9,10107,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551928563,262777.00
03/06/2019 22:30,2,0.000,ALERT,213.74,301.17,60.012,1551929404,"201051344000579","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1233661.6,1233661.6,10484,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551929406,262778.00
03/06/2019 22:30,2,0.000,ALERT,212.83,297.87,60.006,1551929404,"201051344001025","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1217261.5,1217261.5,18404,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551929408,262779.00
03/06/2019 22:30,2,0.000,ALERT,213.06,298.47,60.006,1551929404,"201051344001093","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1201285.1,1201285.1,18419,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929410,262780.00
03/06/2019 22:30,2,0.000,ALERT,213.51,300.27,59.959,1551929404,"201051344000458","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1218023.5,1218023.5,10226,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929412,262781.00
03/06/2019 22:30,2,0.000,ALERT,213.06,299.07,60.017,1551929404,"201051344000890","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1215040.2,1215040.2,18356,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551929414,262782.00
03/06/2019 22:30,2,0.000,ALERT,213.51,299.97,59.980,1551929404,"201051344000988","174011545737251",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,946203.0,946203.0,10591,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929416,262783.00
03/06/2019 22:30,2,0.000,ALERT,213.51,299.37,59.990,1551929404,"201051344000582","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1194637.8,1194637.8,18330,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929417,262784.00
03/06/2019 22:30,2,0.000,ALERT,213.74,300.87,60.001,1551929404,"201051344000868","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1203377.9,1203377.9,42268,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929419,262785.00
03/06/2019 22:30,2,0.000,ALERT,214.19,300.87,60.006,1551929404,"201051344000576","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1221556.1,1221556.1,14305,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929421,262786.00
03/06/2019 22:30,2,0.000,ALERT,213.96,300.27,60.006,1551929404,"201051344001158","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1198339.7,1198339.7,10530,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929423,262787.00
03/06/2019 22:30,2,0.000,ALERT,213.29,298.17,60.006,1551929404,"201051344000917","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1212337.0,1212337.0,18199,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929425,262788.00
03/06/2019 22:30,2,0.000,ALERT,213.51,298.17,60.022,1551929404,"201051344000417","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,980327.7,980327.7,18435,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929427,262789.00
03/06/2019 22:30,2,0.000,ALERT,213.51,298.77,60.006,1551929404,"201051344000685","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1216940.1,1216940.1,18410,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929429,262790.00
03/06/2019 22:30,2,0.000,ALERT,213.29,297.87,60.017,1551929404,"201051344000651","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1209648.2,1209648.2,18394,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551929430,262791.00
03/06/2019 22:30,2,0.000,ALERT,213.29,300.57,60.012,1551929404,"201051344000594","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1223310.7,1223310.7,42221,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929432,262792.00
03/06/2019 22:30,2,0.000,ALERT,213.74,300.27,60.059,1551929404,"201051344000469","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1203761.0,1203761.0,10516,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551929434,262793.00
03/06/2019 22:30,2,0.000,ALERT,213.29,298.77,60.028,1551929404,"201051344000585","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1223057.1,1223057.1,18442,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551929436,262794.00
03/06/2019 22:30,2,0.000,ALERT,214.19,299.97,60.028,1551929404,"201051344000853","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1225556.6,1225556.6,10111,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929438,262795.00
03/06/2019 22:30,2,0.000,ALERT,213.51,298.77,60.012,1551929404,"201051344001145","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1225181.0,1225181.0,18358,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551929440,262796.00
03/06/2019 22:30,2,0.000,ALERT,213.29,298.47,60.017,1551929404,"201051344000438","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1217887.5,1217887.5,18405,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929441,262797.00
