ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2019 22:30,2,0.000,ALERT,212.83,298.77,60.022,1551929404,"201051344001135","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1205041.0,1205041.0,18359,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929443,262798.00
03/06/2019 22:30,2,0.000,ALERT,213.74,300.27,60.033,1551929404,"201051344000983","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1223870.2,1223870.2,10117,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929445,262799.00
03/06/2019 22:30,2,0.000,ALERT,213.06,298.17,60.028,1551929404,"201051344001203","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1213062.3,1213062.3,18401,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929447,262800.00
03/06/2019 22:30,2,0.000,ALERT,213.06,298.77,59.985,1551929404,"201051344001230","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1209735.2,1209735.2,18214,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929449,262801.00
03/06/2019 22:30,2,0.000,ALERT,212.83,298.47,60.017,1551929404,"201051344000646","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1202923.9,1202923.9,18374,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929450,262802.00
03/06/2019 22:30,2,0.000,ALERT,213.96,299.37,60.001,1551929404,"201051344000867","174011545737251",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,1201842.8,1201842.8,42291,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551929452,262803.00
03/06/2019 22:30,2,0.000,ALERT,214.41,299.97,60.017,1551929404,"201051344000633","174011545737251",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,1200537.7,1200537.7,42347,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551929454,262804.00
03/06/2019 22:30,2,0.000,ALERT,212.83,298.47,60.022,1551929404,"201051344000955","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1222317.0,1222317.0,18399,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551929456,262805.00
03/06/2019 22:30,2,0.000,ALERT,213.74,299.07,60.028,1551929404,"201051344000648","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1213885.4,1213885.4,41850,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929458,262806.00
03/06/2019 22:30,2,0.000,ALERT,213.96,299.97,60.017,1551929404,"201051344000645","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1218909.6,1218909.6,41813,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929459,262807.00
03/06/2019 22:30,2,0.000,ALERT,213.74,300.87,60.022,1551929404,"201051344000569","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1234789.8,1234789.8,10036,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551929461,262808.00
03/06/2019 22:30,2,0.000,ALERT,213.96,299.67,59.964,1551929404,"179051228000119","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,22843.9,22843.9,10109,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551929463,262809.00
03/06/2019 22:45,2,0.000,ALERT,213.74,300.57,59.996,1551930304,"201051344000579","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1233661.6,1233661.6,10486,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930306,262810.00
03/06/2019 22:45,2,0.000,ALERT,213.29,298.17,59.990,1551930304,"201051344001025","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1217261.5,1217261.5,18406,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551930307,262811.00
03/06/2019 22:45,2,0.000,ALERT,213.29,299.07,59.959,1551930304,"201051344001093","174011545737251",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,1201285.1,1201285.1,18421,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930309,262812.00
03/06/2019 22:45,2,0.000,ALERT,213.51,299.67,60.001,1551930304,"201051344000458","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1218023.5,1218023.5,10228,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930311,262813.00
03/06/2019 22:45,2,0.000,ALERT,213.29,299.37,60.001,1551930304,"201051344000890","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1215040.2,1215040.2,18358,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930313,262814.00
03/06/2019 22:45,2,0.000,ALERT,213.51,299.37,60.028,1551930304,"201051344000988","174011545737251",0.00,-8.50,0,295.46,301.47,0.0,0.0,0.000,946203.0,946203.0,10593,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930315,262815.00
03/06/2019 22:45,2,0.000,ALERT,213.74,299.67,59.996,1551930304,"201051344000582","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1194637.8,1194637.8,18332,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930317,262816.00
03/06/2019 22:45,2,0.000,ALERT,213.51,300.27,59.996,1551930304,"201051344000868","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1203377.9,1203377.9,42270,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930319,262817.00
03/06/2019 22:45,2,0.000,ALERT,213.96,299.97,60.006,1551930304,"201051344000576","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1221556.1,1221556.1,14307,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930320,262818.00
03/06/2019 22:45,2,0.000,ALERT,213.74,299.37,59.996,1551930304,"201051344001158","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1198339.7,1198339.7,10532,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930322,262819.00
03/06/2019 22:45,2,0.000,ALERT,213.51,298.17,59.996,1551930304,"201051344000917","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1212337.0,1212337.0,18201,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551930324,262820.00
03/06/2019 22:45,2,0.000,ALERT,213.51,298.17,59.990,1551930304,"201051344000417","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,980327.7,980327.7,18437,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930326,262821.00
03/06/2019 22:45,2,0.000,ALERT,213.74,298.77,60.001,1551930304,"201051344000685","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1216940.1,1216940.1,18412,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930328,262822.00
03/06/2019 22:45,2,0.000,ALERT,213.29,297.87,59.990,1551930304,"201051344000651","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1209648.2,1209648.2,18396,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930329,262823.00
03/06/2019 22:45,2,0.000,ALERT,213.06,299.97,59.990,1551930304,"201051344000594","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1223310.7,1223310.7,42223,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930331,262824.00
03/06/2019 22:45,2,0.000,ALERT,213.74,299.67,60.012,1551930304,"201051344000469","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1203761.0,1203761.0,10518,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930333,262825.00
03/06/2019 22:45,2,0.000,ALERT,213.51,299.07,59.996,1551930304,"201051344000585","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1223057.1,1223057.1,18444,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551930335,262826.00
03/06/2019 22:45,2,0.000,ALERT,214.19,299.37,59.990,1551930304,"201051344000853","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1225556.6,1225556.6,10113,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930337,262827.00
03/06/2019 22:45,2,0.000,ALERT,213.74,299.07,59.980,1551930304,"201051344001145","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1225181.0,1225181.0,18360,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930339,262828.00
03/06/2019 22:45,2,0.000,ALERT,213.51,298.77,60.001,1551930304,"201051344000438","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1217887.5,1217887.5,18407,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930341,262829.00
03/06/2019 22:45,2,0.000,ALERT,213.06,298.77,59.996,1551930304,"201051344001135","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1205041.0,1205041.0,18361,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551930343,262830.00
03/06/2019 22:45,2,0.000,ALERT,213.51,299.67,59.996,1551930304,"201051344000983","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1223870.2,1223870.2,10119,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551930344,262831.00
03/06/2019 22:45,2,0.000,ALERT,213.51,298.47,60.043,1551930304,"201051344001203","174011545737251",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,1213062.3,1213062.3,18403,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930346,262832.00
03/06/2019 22:45,2,0.000,ALERT,213.29,299.07,59.996,1551930304,"201051344001230","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1209735.2,1209735.2,18216,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551930348,262833.00
03/06/2019 22:45,2,0.000,ALERT,213.06,298.77,59.980,1551930304,"201051344000646","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1202923.9,1202923.9,18376,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930350,262834.00
03/06/2019 22:45,2,0.000,ALERT,213.96,299.07,59.990,1551930304,"201051344000867","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1201842.8,1201842.8,42293,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551930352,262835.00
03/06/2019 22:45,2,0.000,ALERT,214.19,299.37,59.996,1551930304,"201051344000633","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1200537.7,1200537.7,42349,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930354,262836.00
03/06/2019 22:45,2,0.000,ALERT,212.83,298.47,59.985,1551930304,"201051344000955","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1222317.0,1222317.0,18401,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930355,262837.00
03/06/2019 22:45,2,0.000,ALERT,213.51,298.77,60.028,1551930304,"201051344000648","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1213885.4,1213885.4,41852,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930357,262838.00
03/06/2019 22:45,2,0.000,ALERT,213.96,299.37,59.985,1551930304,"201051344000645","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1218909.6,1218909.6,41815,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930359,262839.00
03/06/2019 22:45,2,0.000,ALERT,213.51,300.27,59.996,1551930304,"201051344000569","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1234789.8,1234789.8,10038,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551930361,262840.00
03/06/2019 22:45,2,0.000,ALERT,213.96,299.07,60.017,1551930304,"179051228000119","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,22843.9,22843.9,10111,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551930363,262841.00
03/06/2019 23:00,2,0.000,ALERT,213.74,300.87,60.022,1551931204,"201051344000579","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1233661.6,1233661.6,10488,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931207,262842.00
03/06/2019 23:00,2,0.000,ALERT,213.06,297.87,60.028,1551931204,"201051344001025","174011545737251",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,1217261.5,1217261.5,18408,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551931209,262843.00
03/06/2019 23:00,2,0.000,ALERT,213.06,298.47,60.033,1551931204,"201051344001093","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1201285.1,1201285.1,18423,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931211,262844.00
03/06/2019 23:00,2,0.000,ALERT,213.51,299.97,60.022,1551931204,"201051344000458","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1218023.5,1218023.5,10230,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931213,262845.00
03/06/2019 23:00,2,0.000,ALERT,213.06,299.07,60.033,1551931204,"201051344000890","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1215040.2,1215040.2,18360,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931214,262846.00
03/06/2019 23:00,2,0.000,ALERT,213.29,299.67,60.028,1551931204,"201051344000988","174011545737251",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,946203.0,946203.0,10595,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931216,262847.00
03/06/2019 23:00,2,0.000,ALERT,213.74,299.67,60.075,1551931204,"201051344000582","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1194637.8,1194637.8,18334,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931218,262848.00
03/06/2019 23:00,2,0.000,ALERT,213.74,300.87,60.033,1551931204,"201051344000868","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1203377.9,1203377.9,42272,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931220,262849.00
03/06/2019 23:00,2,0.000,ALERT,214.19,300.87,60.065,1551931204,"201051344000576","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1221556.1,1221556.1,14309,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931222,262850.00
03/06/2019 23:00,2,0.000,ALERT,213.74,300.27,60.033,1551931204,"201051344001158","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1198339.7,1198339.7,10534,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931224,262851.00
03/06/2019 23:00,2,0.000,ALERT,213.29,297.87,60.017,1551931204,"201051344000917","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1212337.0,1212337.0,18203,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931225,262852.00
03/06/2019 23:00,2,0.000,ALERT,213.51,298.17,60.017,1551931204,"201051344000417","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,980327.7,980327.7,18439,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931227,262853.00
03/06/2019 23:00,2,0.000,ALERT,213.51,298.47,60.022,1551931204,"201051344000685","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1216940.1,1216940.1,18414,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931229,262854.00
03/06/2019 23:00,2,0.000,ALERT,213.29,297.87,60.038,1551931204,"201051344000651","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1209648.2,1209648.2,18398,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551931231,262855.00
03/06/2019 23:00,2,0.000,ALERT,213.29,300.57,59.996,1551931204,"201051344000594","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1223310.7,1223310.7,42225,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931233,262856.00
03/06/2019 23:00,2,0.000,ALERT,213.74,300.27,60.028,1551931204,"201051344000469","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1203761.0,1203761.0,10520,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551931234,262857.00
03/06/2019 23:00,2,0.000,ALERT,213.29,299.07,60.022,1551931204,"201051344000585","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1223057.1,1223057.1,18446,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551931236,262858.00
03/06/2019 23:00,2,0.000,ALERT,214.19,299.97,60.028,1551931204,"201051344000853","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1225556.6,1225556.6,10115,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931238,262859.00
03/06/2019 23:00,2,0.000,ALERT,213.51,298.77,60.022,1551931204,"201051344001145","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1225181.0,1225181.0,18362,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931240,262860.00
03/06/2019 23:00,2,0.000,ALERT,213.29,298.77,59.975,1551931204,"201051344000438","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1217887.5,1217887.5,18409,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931242,262861.00
03/06/2019 23:00,2,0.000,ALERT,212.83,298.77,60.033,1551931204,"201051344001135","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1205041.0,1205041.0,18363,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931244,262862.00
03/06/2019 23:00,2,0.000,ALERT,213.51,300.27,60.033,1551931204,"201051344000983","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1223870.2,1223870.2,10121,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551931245,262863.00
03/06/2019 23:00,2,0.000,ALERT,213.29,298.17,60.022,1551931204,"201051344001203","174011545737251",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,1213062.3,1213062.3,18405,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551931247,262864.00
03/06/2019 23:00,2,0.000,ALERT,213.06,299.07,60.017,1551931204,"201051344001230","174011545737251",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,1209735.2,1209735.2,18218,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551931249,262865.00
03/06/2019 23:00,2,0.000,ALERT,212.83,298.77,60.017,1551931204,"201051344000646","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1202923.9,1202923.9,18378,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931251,262866.00
03/06/2019 23:00,2,0.000,ALERT,213.96,299.67,60.017,1551931204,"201051344000867","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1201842.8,1201842.8,42295,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931253,262867.00
03/06/2019 23:00,2,0.000,ALERT,214.19,299.97,60.017,1551931204,"201051344000633","174011545737251",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,1200537.7,1200537.7,42351,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931255,262868.00
03/06/2019 23:00,2,0.000,ALERT,212.83,298.47,60.038,1551931204,"201051344000955","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1222317.0,1222317.0,18403,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931256,262869.00
03/06/2019 23:00,2,0.000,ALERT,213.74,299.67,60.001,1551931204,"201051344000648","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1213885.4,1213885.4,41854,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931258,262870.00
03/06/2019 23:00,2,0.000,ALERT,214.19,300.27,60.017,1551931204,"201051344000645","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1218909.6,1218909.6,41817,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551931260,262871.00
03/06/2019 23:00,2,0.000,ALERT,213.74,300.57,60.028,1551931204,"201051344000569","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1234789.8,1234789.8,10040,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551931262,262872.00
03/06/2019 23:00,2,0.000,ALERT,213.96,299.67,60.017,1551931204,"179051228000119","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,22843.9,22843.9,10113,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551931264,262873.00
03/06/2019 23:15,2,0.000,ALERT,213.51,301.17,60.001,1551932105,"201051344000579","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1233661.6,1233661.6,10490,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932107,262874.00
03/06/2019 23:15,2,0.000,ALERT,212.83,297.57,59.990,1551932105,"201051344001025","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1217261.5,1217261.5,18410,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932109,262875.00
03/06/2019 23:15,2,0.000,ALERT,212.83,298.17,60.022,1551932105,"201051344001093","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1201285.1,1201285.1,18425,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932110,262876.00
03/06/2019 23:15,2,0.000,ALERT,213.51,300.57,59.990,1551932105,"201051344000458","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1218023.5,1218023.5,10232,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932112,262877.00
03/06/2019 23:15,2,0.000,ALERT,212.83,298.77,59.969,1551932105,"201051344000890","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1215040.2,1215040.2,18362,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932114,262878.00
03/06/2019 23:15,2,0.000,ALERT,213.29,299.97,59.990,1551932105,"201051344000988","174011545737251",0.00,-8.50,0,295.46,301.77,0.0,0.0,0.000,946203.0,946203.0,10597,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932116,262879.00
03/06/2019 23:15,2,0.000,ALERT,213.51,299.07,60.001,1551932105,"201051344000582","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1194637.8,1194637.8,18336,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932118,262880.00
03/06/2019 23:15,2,0.000,ALERT,213.51,300.87,59.996,1551932105,"201051344000868","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1203377.9,1203377.9,42274,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932119,262881.00
03/06/2019 23:15,2,0.000,ALERT,213.96,300.87,60.017,1551932105,"201051344000576","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1221556.1,1221556.1,14311,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932121,262882.00
03/06/2019 23:15,2,0.000,ALERT,213.74,300.27,59.996,1551932105,"201051344001158","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1198339.7,1198339.7,10536,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932123,262883.00
03/06/2019 23:15,2,0.000,ALERT,213.29,297.57,59.953,1551932105,"201051344000917","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1212337.0,1212337.0,18205,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932125,262884.00
03/06/2019 23:15,2,0.000,ALERT,213.29,297.57,59.990,1551932105,"201051344000417","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,980327.7,980327.7,18441,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551932127,262885.00
03/06/2019 23:15,2,0.000,ALERT,213.29,298.17,59.996,1551932105,"201051344000685","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1216940.1,1216940.1,18416,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932129,262886.00
03/06/2019 23:15,2,0.000,ALERT,213.06,297.57,59.996,1551932105,"201051344000651","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1209648.2,1209648.2,18400,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551932130,262887.00
03/06/2019 23:15,2,0.000,ALERT,213.29,300.87,59.996,1551932105,"201051344000594","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,1223310.7,1223310.7,42227,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932132,262888.00
03/06/2019 23:15,2,0.000,ALERT,213.96,300.57,59.985,1551932105,"201051344000469","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1203761.0,1203761.0,10522,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551932134,262889.00
03/06/2019 23:15,2,0.000,ALERT,213.06,298.47,59.990,1551932105,"201051344000585","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1223057.1,1223057.1,18448,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932136,262890.00
03/06/2019 23:15,2,0.000,ALERT,214.19,300.27,59.990,1551932105,"201051344000853","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1225556.6,1225556.6,10117,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932138,262891.00
03/06/2019 23:15,2,0.000,ALERT,213.29,298.47,59.990,1551932105,"201051344001145","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1225181.0,1225181.0,18364,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551932139,262892.00
03/06/2019 23:15,2,0.000,ALERT,213.29,298.47,59.990,1551932105,"201051344000438","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1217887.5,1217887.5,18411,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932141,262893.00
03/06/2019 23:15,2,0.000,ALERT,212.61,298.17,60.012,1551932105,"201051344001135","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1205041.0,1205041.0,18365,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551932143,262894.00
03/06/2019 23:15,2,0.000,ALERT,213.51,300.27,59.990,1551932105,"201051344000983","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1223870.2,1223870.2,10123,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551932145,262895.00
03/06/2019 23:15,2,0.000,ALERT,212.83,297.57,59.990,1551932105,"201051344001203","174011545737251",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,1213062.3,1213062.3,18407,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932147,262896.00
03/06/2019 23:15,2,0.000,ALERT,212.83,298.47,60.001,1551932105,"201051344001230","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1209735.2,1209735.2,18220,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932149,262897.00
03/06/2019 23:15,2,0.000,ALERT,212.61,297.87,59.996,1551932105,"201051344000646","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1202923.9,1202923.9,18380,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932150,262898.00
03/06/2019 23:15,2,0.000,ALERT,213.74,299.37,60.017,1551932105,"201051344000867","174011545737251",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,1201842.8,1201842.8,42297,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551932152,262899.00
03/06/2019 23:15,2,0.000,ALERT,214.19,299.97,60.001,1551932105,"201051344000633","174011545737251",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,1200537.7,1200537.7,42353,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551932154,262900.00
03/06/2019 23:15,2,0.000,ALERT,212.61,298.17,60.043,1551932105,"201051344000955","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1222317.0,1222317.0,18405,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932156,262901.00
03/06/2019 23:15,2,0.000,ALERT,213.51,299.37,59.990,1551932105,"201051344000648","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,1213885.4,1213885.4,41856,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551932158,262902.00
03/06/2019 23:15,2,0.000,ALERT,213.96,299.97,60.028,1551932105,"201051344000645","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1218909.6,1218909.6,41819,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932159,262903.00
03/06/2019 23:15,2,0.000,ALERT,213.51,300.57,60.001,1551932105,"201051344000569","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1234789.8,1234789.8,10042,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551932161,262904.00
03/06/2019 23:15,2,0.000,ALERT,213.96,299.67,60.038,1551932105,"179051228000119","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,22843.9,22843.9,10115,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551932163,262905.00
03/06/2019 23:30,2,0.000,ALERT,213.96,301.17,60.017,1551933004,"201051344000579","174011545737251",0.00,-9.00,0,287.35,302.68,0.0,0.0,0.000,1233661.6,1233661.6,10492,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933006,262906.00
03/06/2019 23:30,2,0.000,ALERT,213.29,298.17,60.017,1551933004,"201051344001025","174011545737251",0.00,-11.00,0,284.64,300.57,0.0,0.0,0.000,1217261.5,1217261.5,18412,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933008,262907.00
03/06/2019 23:30,2,0.000,ALERT,213.51,298.77,60.065,1551933004,"201051344001093","174011545737251",0.00,-8.00,0,285.24,299.97,0.0,0.0,0.000,1201285.1,1201285.1,18427,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933009,262908.00
03/06/2019 23:30,2,0.000,ALERT,213.96,300.57,60.001,1551933004,"201051344000458","174011545737251",0.00,-7.00,0,286.74,302.68,0.0,0.0,0.000,1218023.5,1218023.5,10234,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933011,262909.00
03/06/2019 23:30,2,0.000,ALERT,213.29,299.07,59.969,1551933004,"201051344000890","174011545737251",0.00,-8.50,0,285.84,300.87,0.0,0.0,0.000,1215040.2,1215040.2,18364,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933013,262910.00
03/06/2019 23:30,2,0.000,ALERT,213.74,300.57,60.028,1551933004,"201051344000988","174011545737251",0.00,-8.50,0,283.74,301.77,0.0,0.0,0.000,946203.0,946203.0,10599,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933015,262911.00
03/06/2019 23:30,2,0.000,ALERT,213.96,299.97,60.017,1551933004,"201051344000582","174011545737251",0.00,-11.00,0,286.14,300.87,0.0,0.0,0.000,1194637.8,1194637.8,18338,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933017,262912.00
03/06/2019 23:30,2,0.000,ALERT,213.96,301.17,60.006,1551933004,"201051344000868","174011545737251",0.00,-8.00,0,287.05,302.37,0.0,0.0,0.000,1203377.9,1203377.9,42276,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933018,262913.00
03/06/2019 23:30,2,0.000,ALERT,214.41,301.17,60.017,1551933004,"201051344000576","174011545737251",0.00,-8.50,0,286.74,302.37,0.0,0.0,0.000,1221556.1,1221556.1,14313,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933020,262914.00
03/06/2019 23:30,2,0.000,ALERT,214.19,300.57,60.022,1551933004,"201051344001158","174011545737251",0.00,-11.00,0,286.14,301.77,0.0,0.0,0.000,1198339.7,1198339.7,10538,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933022,262915.00
03/06/2019 23:30,2,0.000,ALERT,213.74,298.47,60.043,1551933004,"201051344000917","174011545737251",0.00,-8.00,0,284.34,299.37,0.0,0.0,0.000,1212337.0,1212337.0,18207,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933024,262916.00
03/06/2019 23:30,2,0.000,ALERT,213.74,298.17,60.017,1551933004,"201051344000417","174011545737251",0.00,-9.00,0,284.94,299.37,0.0,0.0,0.000,980327.7,980327.7,18443,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933026,262917.00
03/06/2019 23:30,2,0.000,ALERT,213.74,298.77,59.996,1551933004,"201051344000685","174011545737251",0.00,-9.00,0,285.24,299.67,0.0,0.0,0.000,1216940.1,1216940.1,18418,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933028,262918.00
03/06/2019 23:30,2,0.000,ALERT,213.51,297.87,60.012,1551933004,"201051344000651","174011545737251",0.00,-11.50,0,284.64,299.37,0.0,0.0,0.000,1209648.2,1209648.2,18402,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933029,262919.00
03/06/2019 23:30,2,0.000,ALERT,213.29,300.57,60.001,1551933004,"201051344000594","174011545737251",0.00,-9.00,0,286.14,302.07,0.0,0.0,0.000,1223310.7,1223310.7,42229,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933031,262920.00
03/06/2019 23:30,2,0.000,ALERT,213.74,300.27,60.012,1551933004,"201051344000469","174011545737251",0.00,-10.00,0,285.54,301.77,0.0,0.0,0.000,1203761.0,1203761.0,10524,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933033,262921.00
03/06/2019 23:30,2,0.000,ALERT,213.29,298.77,60.012,1551933004,"201051344000585","174011545737251",0.00,-9.00,0,284.94,300.27,0.0,0.0,0.000,1223057.1,1223057.1,18450,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933035,262922.00
03/06/2019 23:30,2,0.000,ALERT,214.41,300.27,60.012,1551933004,"201051344000853","174011545737251",0.00,-9.00,0,286.44,302.07,0.0,0.0,0.000,1225556.6,1225556.6,10119,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933037,262923.00
03/06/2019 23:30,2,0.000,ALERT,213.51,298.77,60.012,1551933004,"201051344001145","174011545737251",0.00,-9.00,0,285.54,300.87,0.0,0.0,0.000,1225181.0,1225181.0,18366,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933039,262924.00
03/06/2019 23:30,2,0.000,ALERT,213.29,298.77,60.001,1551933004,"201051344000438","174011545737251",0.00,-10.00,0,285.54,300.27,0.0,0.0,0.000,1217887.5,1217887.5,18413,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933040,262925.00
03/06/2019 23:30,2,0.000,ALERT,212.83,298.77,59.996,1551933004,"201051344001135","174011545737251",0.00,-9.00,0,285.54,300.57,0.0,0.0,0.000,1205041.0,1205041.0,18367,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933042,262926.00
03/06/2019 23:30,2,0.000,ALERT,213.51,300.57,60.006,1551933004,"201051344000983","174011545737251",0.00,-8.50,0,286.74,302.07,0.0,0.0,0.000,1223870.2,1223870.2,10125,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933044,262927.00
03/06/2019 23:30,2,0.000,ALERT,213.06,298.17,59.964,1551933004,"201051344001203","174011545737251",0.00,-10.00,0,284.94,301.47,0.0,0.0,0.000,1213062.3,1213062.3,18409,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933046,262928.00
03/06/2019 23:30,2,0.000,ALERT,213.06,299.07,60.001,1551933004,"201051344001230","174011545737251",0.00,-9.00,0,285.54,299.97,0.0,0.0,0.000,1209735.2,1209735.2,18222,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933048,262929.00
03/06/2019 23:30,2,0.000,ALERT,212.83,298.77,59.990,1551933004,"201051344000646","174011545737251",0.00,-10.00,0,284.94,299.67,0.0,0.0,0.000,1202923.9,1202923.9,18382,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933050,262930.00
03/06/2019 23:30,2,0.000,ALERT,213.96,299.37,60.001,1551933004,"201051344000867","174011545737251",0.00,-8.00,0,285.84,302.07,0.0,0.0,0.000,1201842.8,1201842.8,42299,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933051,262931.00
03/06/2019 23:30,2,0.000,ALERT,214.41,299.67,59.996,1551933004,"201051344000633","174011545737251",0.00,-10.00,0,284.94,301.47,0.0,0.0,0.000,1200537.7,1200537.7,42355,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933053,262932.00
03/06/2019 23:30,2,0.000,ALERT,212.83,298.47,59.964,1551933004,"201051344000955","174011545737251",0.00,-9.00,0,285.24,299.97,0.0,0.0,0.000,1222317.0,1222317.0,18407,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933055,262933.00
03/06/2019 23:30,2,0.000,ALERT,213.74,299.07,60.001,1551933004,"201051344000648","174011545737251",0.00,-10.00,0,285.84,301.77,0.0,0.0,0.000,1213885.4,1213885.4,41858,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933057,262934.00
03/06/2019 23:30,2,0.000,ALERT,214.19,299.97,59.990,1551933004,"201051344000645","174011545737251",0.00,-8.50,0,286.44,301.77,0.0,0.0,0.000,1218909.6,1218909.6,41821,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933059,262935.00
03/06/2019 23:30,2,0.000,ALERT,213.96,300.87,60.001,1551933004,"201051344000569","174011545737251",0.00,-9.00,0,287.05,302.68,0.0,0.0,0.000,1234789.8,1234789.8,10044,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933060,262936.00
03/06/2019 23:30,2,0.000,ALERT,214.19,299.67,59.948,1551933004,"179051228000119","174011545737251",0.00,-7.00,0,285.24,301.47,0.0,0.0,0.000,22843.9,22843.9,10117,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551933062,262937.00
03/06/2019 23:45,2,0.000,ALERT,213.74,300.87,60.017,1551933904,"201051344000579","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1233661.6,1233661.6,10494,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933906,262938.00
03/06/2019 23:45,2,0.000,ALERT,213.06,297.87,60.017,1551933904,"201051344001025","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1217261.5,1217261.5,18414,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933908,262939.00
03/06/2019 23:45,2,0.000,ALERT,213.06,298.47,60.038,1551933904,"201051344001093","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1201285.1,1201285.1,18429,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933910,262940.00
03/06/2019 23:45,2,0.000,ALERT,213.51,300.57,60.012,1551933904,"201051344000458","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1218023.5,1218023.5,10236,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933912,262941.00
03/06/2019 23:45,2,0.000,ALERT,213.06,298.77,60.012,1551933904,"201051344000890","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1215040.2,1215040.2,18366,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933913,262942.00
03/06/2019 23:45,2,0.000,ALERT,213.51,299.97,60.001,1551933904,"201051344000988","174011545737251",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,946203.0,946203.0,10601,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933915,262943.00
03/06/2019 23:45,2,0.000,ALERT,213.74,299.67,60.017,1551933904,"201051344000582","174011545737251",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,1194637.8,1194637.8,18340,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933917,262944.00
03/06/2019 23:45,2,0.000,ALERT,213.51,300.87,60.006,1551933904,"201051344000868","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1203377.9,1203377.9,42278,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933919,262945.00
03/06/2019 23:45,2,0.000,ALERT,213.96,300.57,60.012,1551933904,"201051344000576","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1221556.1,1221556.1,14315,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933921,262946.00
03/06/2019 23:45,2,0.000,ALERT,213.74,299.97,59.985,1551933904,"201051344001158","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1198339.7,1198339.7,10540,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933923,262947.00
03/06/2019 23:45,2,0.000,ALERT,213.29,298.17,60.006,1551933904,"201051344000917","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1212337.0,1212337.0,18209,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933924,262948.00
03/06/2019 23:45,2,0.000,ALERT,213.29,297.87,60.006,1551933904,"201051344000417","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,980327.7,980327.7,18445,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933926,262949.00
03/06/2019 23:45,2,0.000,ALERT,213.51,298.47,60.001,1551933904,"201051344000685","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1216940.1,1216940.1,18420,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933928,262950.00
03/06/2019 23:45,2,0.000,ALERT,213.29,297.87,60.006,1551933904,"201051344000651","174011545737251",0.00,-11.50,0,296.36,299.67,0.0,0.0,0.000,1209648.2,1209648.2,18404,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933930,262951.00
03/06/2019 23:45,2,0.000,ALERT,213.29,300.57,59.969,1551933904,"201051344000594","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1223310.7,1223310.7,42231,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933932,262952.00
03/06/2019 23:45,2,0.000,ALERT,213.74,300.27,60.022,1551933904,"201051344000469","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1203761.0,1203761.0,10526,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933933,262953.00
03/06/2019 23:45,2,0.000,ALERT,213.29,298.77,60.006,1551933904,"201051344000585","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1223057.1,1223057.1,18452,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933935,262954.00
03/06/2019 23:45,2,0.000,ALERT,214.19,300.27,59.980,1551933904,"201051344000853","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1225556.6,1225556.6,10121,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933937,262955.00
03/06/2019 23:45,2,0.000,ALERT,213.29,298.77,60.006,1551933904,"201051344001145","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1225181.0,1225181.0,18368,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933939,262956.00
03/06/2019 23:45,2,0.000,ALERT,213.29,298.77,59.975,1551933904,"201051344000438","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1217887.5,1217887.5,18415,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933941,262957.00
03/06/2019 23:45,2,0.000,ALERT,212.83,298.47,59.996,1551933904,"201051344001135","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1205041.0,1205041.0,18369,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933943,262958.00
03/06/2019 23:45,2,0.000,ALERT,213.74,300.57,60.012,1551933904,"201051344000983","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1223870.2,1223870.2,10127,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933945,262959.00
03/06/2019 23:45,2,0.000,ALERT,213.29,298.17,60.001,1551933904,"201051344001203","174011545737251",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,1213062.3,1213062.3,18411,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933947,262960.00
03/06/2019 23:45,2,0.000,ALERT,213.29,299.07,59.975,1551933904,"201051344001230","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1209735.2,1209735.2,18224,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933948,262961.00
03/06/2019 23:45,2,0.000,ALERT,213.06,298.47,59.996,1551933904,"201051344000646","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1202923.9,1202923.9,18384,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933950,262962.00
03/06/2019 23:45,2,0.000,ALERT,213.96,299.67,60.006,1551933904,"201051344000867","174011545737251",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,1201842.8,1201842.8,42301,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933952,262963.00
03/06/2019 23:45,2,0.000,ALERT,214.41,300.27,60.012,1551933904,"201051344000633","174011545737251",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,1200537.7,1200537.7,42357,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933954,262964.00
03/06/2019 23:45,2,0.000,ALERT,212.83,298.77,60.038,1551933904,"201051344000955","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1222317.0,1222317.0,18409,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933956,262965.00
03/06/2019 23:45,2,0.000,ALERT,213.74,299.37,60.001,1551933904,"201051344000648","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1213885.4,1213885.4,41860,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933958,262966.00
03/06/2019 23:45,2,0.000,ALERT,214.19,300.27,60.006,1551933904,"201051344000645","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1218909.6,1218909.6,41823,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551933960,262967.00
03/06/2019 23:45,2,0.000,ALERT,213.74,300.87,60.006,1551933904,"201051344000569","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1234789.8,1234789.8,10046,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551933961,262968.00
03/06/2019 23:45,2,0.000,ALERT,214.19,299.97,60.006,1551933904,"179051228000119","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,22843.9,22843.9,10119,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551933963,262969.00
